Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,20.11,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,74.51,13.06
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,127.78,96.82
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,181.24,147.38
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,256.14,212.34
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,299.1,249.5
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,326.8,273.66
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,406.35,338.32
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,472.66,390.69
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,538.78,441.47
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,607.56,492.12
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,634.26,509.3
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,659.07,525.17
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,703.06,554.61
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,756.46,589.79
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,808.66,622.72
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,858.9,653.33
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,819.37,622.84
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,766.58,584.65
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,747.2,571.61
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,725.63,556.19
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,767.78,585.79
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,818.16,619.33
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,770.89,586.99
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,714.0,548.96
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,720.27,555.49
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,714.58,552.86
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,703.29,546.04
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,687.89,536.28
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,638.48,502.01
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,588.98,467.13
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,512.01,410.01
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,438.56,352.77
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,343.28,277.48
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,262.76,211.09
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,203.41,159.02
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,147.38,95.61
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,61.6,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,3.93,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,6.8,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,14.17,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,22.65,12.43
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,36.1,24.69
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,49.15,36.18
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,62.52,47.81
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,76.07,59.43
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,126.28,102.35
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,169.19,138.33
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,214.62,175.88
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,280.8,228.81
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,335.83,272.19
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,393.24,316.37
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,330.63,265.07
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,244.24,195.54
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,169.29,134.83
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,86.03,65.7
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,93.31,71.76
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,100.77,77.73
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,111.37,86.32
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,122.34,95.19
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,132.66,103.77
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,143.15,112.47
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,167.8,132.78
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,213.4,169.47
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,210.16,167.17
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,206.86,165.06
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,211.47,169.57
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,215.58,173.58
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,196.84,158.91
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,178.04,144.04
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,230.83,188.19
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,276.11,224.2
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,230.38,186.58
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,187.1,150.17
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,137.63,106.82
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,91.31,59.18
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,37.17,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,14.19,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.02,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,4.54,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,5.68,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,6.82,0.19
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,8.72,1.87
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,10.63,3.55
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,14.83,7.19
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,19.04,10.82
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,17.13,9.16
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,15.23,7.5
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,17.91,9.77
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,20.6,12.04
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,20.61,12.01
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,20.61,11.99
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,20.62,11.98
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,20.62,11.97
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,19.86,11.31
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,19.1,10.66
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,28.3,18.47
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,37.53,26.28
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,37.91,26.6
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,38.29,26.93
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,43.68,31.52
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,49.08,36.12
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,33.27,22.73
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,17.54,9.35
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,16.76,8.72
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,15.99,8.08
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,41.02,29.58
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,69.95,54.23
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,78.86,61.86
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,89.3,70.6
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,88.61,69.95
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,76.56,59.38
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,55.12,40.16
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,34.0,19.33
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,17.63,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,4.34,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,12.11,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,62.01,7.99
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,111.57,82.57
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,159.66,127.64
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,213.04,174.57
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,257.5,213.0
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,304.29,252.33
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,352.57,291.96
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,403.21,332.42
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,474.07,387.38
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,527.48,427.93
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,615.95,495.73
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,718.74,570.35
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,674.05,535.53
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,635.09,505.53
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,753.21,592.33
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,860.19,666.96
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,673.72,531.6
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,467.28,375.5
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,526.56,422.67
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,584.25,466.53
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,602.32,479.79
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,618.43,491.88
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,588.43,468.64
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,534.11,427.84
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,481.33,388.01
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,429.28,348.05
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,572.77,462.87
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,689.71,549.91
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,671.76,536.08
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,650.78,520.77
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,587.52,473.35
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,525.84,425.65
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,451.52,365.08
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,381.43,305.85
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,295.06,232.07
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,217.5,152.7
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,117.43,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,28.52,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.57,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.4,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,5.3,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,6.44,0.0
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,7.58,0.76
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,8.34,1.47
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,9.11,2.15
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,12.92,5.43
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,16.75,8.69
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,30.93,20.77
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,45.19,32.8
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,69.56,53.63
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,106.26,84.5
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,141.6,113.66
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,178.58,143.75
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,199.81,160.9
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,221.48,178.33
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,201.26,161.42
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,163.67,130.62
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,205.26,164.76
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,229.7,184.68
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,217.9,174.94
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,206.33,165.54
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,169.03,135.36
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,120.26,95.46
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,87.04,67.86
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,56.03,41.74
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,44.04,31.75
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,32.09,21.71
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,33.62,23.07
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,35.16,24.41
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,72.95,56.97
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,114.79,92.11
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,92.97,73.26
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,64.51,48.82
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,42.5,29.62
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,20.44,9.84
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,16.47,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,9.5,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,41.4,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,140.16,26.07
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,240.3,183.12
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,329.7,266.24
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,429.67,351.3
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,489.23,401.86
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,550.92,452.16
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,626.39,509.05
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,710.85,570.25
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,762.56,605.59
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,813.33,639.63
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,852.32,665.3
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,889.12,689.23
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,890.29,687.65
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,893.31,687.9
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,859.36,664.13
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,818.53,635.87
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,757.45,592.94
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,703.53,553.34
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,708.66,557.6
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,711.84,559.94
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,767.72,600.67
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,831.59,644.72
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,829.03,642.93
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,823.25,639.81
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,752.84,590.4
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,673.26,534.09
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,692.4,549.94
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,696.35,553.67
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,646.77,518.23
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,597.03,482.33
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,568.87,461.41
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,537.74,437.02
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,486.46,395.31
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,435.84,352.02
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,347.65,276.8
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,267.76,196.52
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,150.53,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,43.79,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,8.79,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,108.63,20.48
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,213.8,164.79
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,260.31,213.1
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,310.15,258.69
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,206.83,174.04
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,73.52,58.24
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,82.57,66.08
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,91.34,73.29
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,98.11,78.97
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,105.38,85.01
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,88.31,70.17
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,72.35,56.3
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,106.42,85.16
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,142.41,115.11
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,174.83,141.98
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,230.19,187.04
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,187.37,151.46
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,166.81,134.17
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,160.0,128.41
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,153.39,122.78
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,157.18,126.07
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,161.09,129.43
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,211.58,171.42
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,244.13,198.32
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,186.58,151.1
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,118.38,94.57
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,105.5,84.05
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,92.99,73.62
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,148.56,121.75
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,192.74,159.25
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,212.25,175.75
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,212.68,176.29
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,145.42,119.43
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,82.22,65.2
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,56.77,42.48
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,32.91,20.35
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,25.36,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,15.91,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,7.59,0.9
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,9.11,2.22
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,10.64,3.54
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,20.19,11.75
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,29.79,19.95
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,22.51,13.67
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,15.25,7.42
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,22.53,13.62
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,29.82,19.81
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,25.61,16.19
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,21.39,12.58
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,22.93,13.87
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,24.47,15.16
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,23.32,14.18
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,22.17,13.2
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,21.78,12.88
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,21.39,12.56
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,25.22,15.83
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,29.05,19.11
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,26.74,17.17
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,24.43,15.23
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,22.51,13.63
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,20.59,12.02
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,20.99,12.42
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,21.36,12.78
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,16.35,8.45
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,11.39,4.15
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,9.1,2.16
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,6.82,0.15
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,5.3,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,3.78,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.27,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,4.54,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,5.3,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,6.44,0.0
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,7.59,0.88
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,8.73,1.87
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,9.88,2.86
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,11.41,4.16
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,12.94,5.46
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,14.09,6.43
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,15.25,7.39
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,34.43,23.69
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,53.73,39.93
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,77.83,60.07
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,104.52,82.16
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,98.14,76.73
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,91.96,71.57
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,71.74,54.79
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,53.75,39.81
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,44.86,32.38
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,35.99,24.93
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,39.06,27.58
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,42.14,30.23
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,51.68,38.66
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,65.56,50.75
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,57.15,43.4
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,53.7,40.3
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,64.24,49.8
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,81.7,65.09
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,51.55,38.98
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,30.54,20.61
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,26.32,16.94
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,22.1,13.2
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,16.36,8.09
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,10.63,2.82
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,6.45,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.36,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,9.57,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,10.45,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,7.58,0.45
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,9.86,2.7
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,12.15,4.79
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,17.5,9.5
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,22.86,14.19
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,35.15,24.87
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,47.53,35.54
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,88.84,71.09
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,134.32,109.55
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,188.93,155.65
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,230.52,190.29
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,200.25,164.07
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,152.32,123.36
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,158.85,128.86
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,165.59,134.39
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,136.2,109.6
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,107.91,85.67
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,110.96,88.41
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,114.07,91.16
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,161.5,131.12
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,233.35,190.21
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,250.67,204.73
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,267.69,219.16
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,198.28,161.67
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,117.73,94.04
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,101.6,80.82
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,85.81,67.64
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,86.13,68.14
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,86.61,68.7
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,82.64,65.36
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,79.1,62.28
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,60.17,45.94
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,41.57,29.81
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,33.89,23.02
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,27.66,16.76
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,43.83,10.13
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,32.82,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,9.52,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,12.2,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,13.7,5.37
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,49.63,36.62
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,82.8,65.95
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,137.38,112.94
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,183.79,152.43
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,193.82,160.23
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,216.45,177.95
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,296.73,244.39
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,401.52,327.34
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,563.21,452.05
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,724.43,567.28
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,829.0,635.57
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,916.75,690.51
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,879.9,662.4
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,816.68,618.53
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,695.26,532.64
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,556.15,430.33
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,601.17,466.58
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,669.49,516.1
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,696.5,535.96
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,720.63,554.34
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,735.48,566.77
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,756.71,583.42
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,674.0,527.21
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,602.42,476.85
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,475.24,381.6
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,358.32,290.64
