Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,380.58,310.09
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,380.12,310.88
2018,1,11,15,15,364.5,102.5,1.2,17.0,209.0,423.8,346.16
2018,1,11,15,30,453.0,78.0,1.2,17.0,199.0,440.3,359.11
2018,1,11,15,45,400.0,69.5,0.95,16.0,163.0,373.88,304.78
2018,1,11,16,0,347.0,61.0,0.7,15.0,127.0,311.91,252.96
2018,1,11,16,15,312.5,48.5,0.75,14.45,96.5,260.09,208.27
2018,1,11,16,30,278.0,36.0,0.8,13.9,66.0,212.94,162.86
2018,1,11,16,45,180.0,23.5,0.85,13.4,39.5,129.58,51.32
2018,1,11,17,0,82.0,11.0,0.9,12.9,13.0,41.73,0.0
2018,1,11,17,15,41.0,5.5,0.9,12.7,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,1.1,9.4,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,1.2,9.8,7.0,23.0,0.0
2018,1,12,7,45,129.0,17.0,1.25,10.25,28.5,93.97,26.29
2018,1,12,8,0,212.0,28.0,1.3,10.7,50.0,164.39,126.61
2018,1,12,8,15,414.5,35.0,1.35,11.1,104.0,302.72,247.12
2018,1,12,8,30,617.0,42.0,1.4,11.5,158.0,451.65,371.55
2018,1,12,8,45,406.5,49.5,1.45,11.95,133.5,357.87,298.47
2018,1,12,9,0,196.0,57.0,1.5,12.4,109.0,228.39,191.93
2018,1,12,9,15,98.0,79.5,1.6,12.95,105.5,158.98,132.64
2018,1,12,9,30,0.0,102.0,1.7,13.5,102.0,85.91,67.83
2018,1,12,9,45,8.0,120.0,1.8,14.1,123.0,109.5,87.91
2018,1,12,10,0,16.0,138.0,1.9,14.7,144.0,133.9,108.27
2018,1,12,10,15,78.0,162.0,1.9,15.05,196.0,231.69,190.78
2018,1,12,10,30,140.0,186.0,1.9,15.4,248.0,339.45,278.35
2018,1,12,10,45,330.0,166.5,1.9,15.8,322.0,518.88,422.31
2018,1,12,11,0,520.0,147.0,1.9,16.2,396.0,711.26,566.64
2018,1,12,11,15,652.5,122.0,1.9,16.35,444.0,833.53,651.67
2018,1,12,11,30,785.0,97.0,1.9,16.5,492.0,937.81,721.88
2018,1,12,11,45,796.5,95.5,1.9,16.7,502.0,955.87,732.01
2018,1,12,12,0,808.0,94.0,1.9,16.9,512.0,970.83,741.12
2018,1,12,12,15,851.5,84.0,1.9,16.95,524.5,1004.5,763.36
2018,1,12,12,30,895.0,74.0,1.9,17.0,537.0,1021.66,774.34
2018,1,12,12,45,879.5,76.0,1.9,17.1,525.5,1003.65,762.07
2018,1,12,13,0,864.0,78.0,1.9,17.2,514.0,994.59,756.34
2018,1,12,13,15,850.5,76.5,1.9,17.15,495.5,967.51,738.92
2018,1,12,13,30,837.0,75.0,1.9,17.1,477.0,937.57,719.73
2018,1,12,13,45,777.5,82.0,1.9,17.05,442.5,872.07,675.84
2018,1,12,14,0,718.0,89.0,1.9,17.0,408.0,811.78,635.18
2018,1,12,14,15,676.0,93.0,1.9,16.8,378.0,758.28,598.89
2018,1,12,14,30,634.0,97.0,1.9,16.6,348.0,704.26,561.39
2018,1,12,14,45,687.5,80.0,1.85,16.4,330.5,704.97,563.25
2018,1,12,15,0,741.0,63.0,1.8,16.2,313.0,694.43,556.12
2018,1,12,15,15,717.5,59.5,1.8,16.2,278.0,641.28,516.91
2018,1,12,15,30,694.0,56.0,1.8,16.2,243.0,587.95,476.71
2018,1,12,15,45,575.0,55.0,1.5,15.05,192.5,479.51,391.29
2018,1,12,16,0,456.0,54.0,1.2,13.9,142.0,375.45,306.26
2018,1,12,16,15,382.5,46.0,1.2,13.3,107.0,299.81,242.01
2018,1,12,16,30,309.0,38.0,1.2,12.7,72.0,230.71,178.8
2018,1,12,16,45,192.0,25.0,1.2,12.05,43.0,138.13,65.24
2018,1,12,17,0,75.0,12.0,1.2,11.4,14.0,39.75,0.0
2018,1,12,17,15,37.5,6.0,1.2,11.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,13,7,15,23.5,5.0,2.15,8.9,5.5,0.0,0.0
2018,1,13,7,30,47.0,10.0,2.2,9.2,11.0,26.45,0.0
2018,1,13,7,45,78.0,24.5,2.25,9.45,30.5,74.43,21.91
2018,1,13,8,0,109.0,39.0,2.3,9.7,50.0,117.12,89.52
2018,1,13,8,15,166.5,53.5,2.3,10.15,80.0,170.22,139.1
2018,1,13,8,30,224.0,68.0,2.3,10.6,110.0,229.45,191.84
2018,1,13,8,45,277.0,79.5,2.3,11.05,144.5,302.57,254.83
2018,1,13,9,0,330.0,91.0,2.3,11.5,179.0,366.7,309.12
2018,1,13,9,15,389.0,98.0,2.3,12.15,217.0,434.05,364.47
2018,1,13,9,30,448.0,105.0,2.3,12.8,255.0,505.52,421.37
2018,1,13,9,45,475.5,112.5,2.25,13.45,286.5,555.04,458.81
2018,1,13,10,0,503.0,120.0,2.2,14.1,318.0,605.2,495.61
2018,1,13,10,15,531.0,124.0,2.1,14.65,346.5,651.77,528.25
2018,1,13,10,30,559.0,128.0,2.0,15.2,375.0,698.25,559.99
2018,1,13,10,45,645.0,115.5,1.9,15.75,414.5,790.92,624.24
2018,1,13,11,0,731.0,103.0,1.8,16.3,454.0,873.92,678.8
2018,1,13,11,15,814.5,87.5,1.75,16.75,490.0,943.93,723.53
2018,1,13,11,30,898.0,72.0,1.7,17.2,526.0,1006.99,762.54
2018,1,13,11,45,901.5,72.0,1.65,17.65,534.0,1019.54,767.55
2018,1,13,12,0,905.0,72.0,1.6,18.1,542.0,1028.68,771.02
2018,1,13,12,15,904.5,72.0,1.6,18.4,542.0,1030.25,770.95
2018,1,13,12,30,904.0,72.0,1.6,18.7,542.0,1028.31,768.86
2018,1,13,12,45,877.5,78.0,1.55,18.95,529.0,1004.49,752.01
2018,1,13,13,0,851.0,84.0,1.5,19.2,516.0,989.68,741.5
2018,1,13,13,15,867.5,77.5,1.5,19.25,507.0,986.05,739.72
2018,1,13,13,30,884.0,71.0,1.5,19.3,498.0,966.98,727.74
2018,1,13,13,45,873.5,69.5,1.45,19.35,476.0,936.78,707.84
2018,1,13,14,0,863.0,68.0,1.4,19.4,454.0,903.92,686.23
2018,1,13,14,15,799.0,75.0,1.35,19.2,414.5,841.26,644.78
2018,1,13,14,30,735.0,82.0,1.3,19.0,375.0,773.91,599.56
2018,1,13,14,45,760.0,71.0,1.25,18.8,351.5,749.47,583.84
2018,1,13,15,0,785.0,60.0,1.2,18.6,328.0,726.37,568.24
2018,1,13,15,15,751.5,57.0,1.2,18.6,289.0,664.59,524.32
2018,1,13,15,30,718.0,54.0,1.2,18.6,250.0,603.39,479.78
2018,1,13,15,45,609.5,54.0,1.0,17.05,201.5,501.67,402.75
2018,1,13,16,0,501.0,54.0,0.8,15.5,153.0,403.66,324.92
2018,1,13,16,15,432.5,45.0,0.85,14.9,115.5,327.59,261.76
2018,1,13,16,30,364.0,36.0,0.9,14.3,78.0,257.97,199.2
2018,1,13,16,45,238.5,24.5,0.9,13.65,47.0,160.87,85.17
2018,1,13,17,0,113.0,13.0,0.9,13.0,16.0,55.96,0.0
2018,1,13,17,15,56.5,6.5,0.95,12.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.5,1.8,10.85,4.5,0.0,0.0
2018,1,14,7,30,22.0,9.0,1.8,11.1,9.0,15.74,0.0
2018,1,14,7,45,35.0,23.5,1.75,11.35,26.0,46.17,12.73
2018,1,14,8,0,48.0,38.0,1.7,11.6,43.0,74.01,54.37
2018,1,14,8,15,44.5,51.5,1.65,12.05,58.0,77.61,60.19
2018,1,14,8,30,41.0,65.0,1.6,12.5,73.0,89.96,71.65
2018,1,14,8,45,54.0,72.5,1.55,12.9,85.5,105.1,85.41
2018,1,14,9,0,67.0,80.0,1.5,13.3,98.0,135.17,111.46
2018,1,14,9,15,33.5,81.0,1.4,13.85,90.0,98.78,79.83
2018,1,14,9,30,0.0,82.0,1.3,14.4,82.0,65.47,50.36
2018,1,14,9,45,48.5,109.5,1.2,14.95,128.5,142.5,116.72
2018,1,14,10,0,97.0,137.0,1.1,15.5,175.0,234.27,192.75
2018,1,14,10,15,249.5,149.0,1.0,16.0,257.5,407.33,332.5
2018,1,14,10,30,402.0,161.0,0.9,16.5,340.0,592.19,471.13
2018,1,14,10,45,358.5,172.5,0.8,17.05,338.0,552.49,437.14
2018,1,14,11,0,315.0,184.0,0.7,17.6,336.0,532.09,419.24
2018,1,14,11,15,294.0,194.5,0.75,17.85,340.0,529.87,416.79
2018,1,14,11,30,273.0,205.0,0.8,18.1,344.0,525.94,412.92
2018,1,14,11,45,196.5,217.5,0.8,18.4,318.5,442.65,348.83
2018,1,14,12,0,120.0,230.0,0.8,18.7,293.0,381.63,300.53
2018,1,14,12,15,109.0,228.0,0.8,18.75,285.0,344.27,272.45
2018,1,14,12,30,98.0,226.0,0.8,18.8,277.0,330.47,261.75
2018,1,14,12,45,122.0,223.5,0.75,18.9,286.5,375.03,296.23
2018,1,14,13,0,146.0,221.0,0.7,19.0,296.0,395.36,311.84
2018,1,14,13,15,180.0,216.5,0.65,19.0,306.0,422.19,332.84
2018,1,14,13,30,214.0,212.0,0.6,19.0,316.0,447.58,352.5
2018,1,14,13,45,283.0,192.0,0.55,19.0,323.0,506.89,397.72
2018,1,14,14,0,352.0,172.0,0.5,19.0,330.0,539.4,422.69
2018,1,14,14,15,239.5,155.5,0.45,18.85,260.0,408.06,323.36
2018,1,14,14,30,127.0,139.0,0.4,18.7,190.0,263.13,211.02
2018,1,14,14,45,131.5,134.5,0.35,18.6,183.5,258.84,208.86
2018,1,14,15,0,136.0,130.0,0.3,18.5,177.0,254.35,205.4
2018,1,14,15,15,135.0,119.5,0.3,18.5,161.5,237.67,192.12
2018,1,14,15,30,134.0,109.0,0.3,18.5,146.0,221.24,178.75
2018,1,14,15,45,126.5,92.5,0.55,17.25,123.0,192.37,156.11
2018,1,14,16,0,119.0,76.0,0.8,16.0,100.0,164.12,132.84
2018,1,14,16,15,78.0,59.0,0.85,15.5,73.0,116.68,92.0
2018,1,14,16,30,37.0,42.0,0.9,15.0,46.0,63.99,46.54
2018,1,14,16,45,26.0,26.5,0.9,14.55,28.5,39.94,19.17
2018,1,14,17,0,15.0,11.0,0.9,14.1,11.0,14.74,0.0
2018,1,14,17,15,7.5,5.5,0.9,14.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.0,1.05,11.15,2.0,0.0,0.0
2018,1,15,7,30,17.0,4.0,1.0,11.6,4.0,9.8,0.0
2018,1,15,7,45,8.5,7.5,0.95,12.1,7.5,11.12,0.0
2018,1,15,8,0,0.0,11.0,0.9,12.6,11.0,8.34,1.11
2018,1,15,8,15,0.0,14.5,0.95,13.0,14.5,11.01,3.65
2018,1,15,8,30,0.0,18.0,1.0,13.4,18.0,13.67,6.06
2018,1,15,8,45,6.0,37.0,1.05,13.8,38.5,32.17,22.17
2018,1,15,9,0,12.0,56.0,1.1,14.2,59.0,56.33,43.07
2018,1,15,9,15,38.0,94.5,1.1,14.6,107.0,117.74,95.76
2018,1,15,9,30,64.0,133.0,1.1,15.0,155.0,184.63,151.69
2018,1,15,9,45,66.0,147.0,1.05,15.45,171.5,202.73,165.89
2018,1,15,10,0,68.0,161.0,1.0,15.9,188.0,221.12,180.24
2018,1,15,10,15,160.0,168.0,1.05,16.4,238.0,330.54,269.7
2018,1,15,10,30,252.0,175.0,1.1,16.9,288.0,448.42,361.66
2018,1,15,10,45,415.5,156.0,1.15,17.4,353.0,609.82,483.97
2018,1,15,11,0,579.0,137.0,1.2,17.9,418.0,765.25,594.2
2018,1,15,11,15,602.5,135.5,1.2,17.9,436.0,798.59,614.94
2018,1,15,11,30,626.0,134.0,1.2,17.9,454.0,829.98,635.66
2018,1,15,11,45,536.5,162.0,1.15,17.9,439.0,768.32,591.62
2018,1,15,12,0,447.0,190.0,1.1,17.9,424.0,713.84,551.61
2018,1,15,12,15,401.5,201.0,1.05,17.75,411.5,681.14,527.64
2018,1,15,12,30,356.0,212.0,1.0,17.6,399.0,623.49,486.0
2018,1,15,12,45,323.5,215.5,0.9,17.4,383.5,593.09,463.41
2018,1,15,13,0,291.0,219.0,0.8,17.2,368.0,561.99,439.92
2018,1,15,13,15,282.0,213.0,0.75,17.05,354.5,541.93,425.6
2018,1,15,13,30,273.0,207.0,0.7,16.9,341.0,521.17,410.61
2018,1,15,13,45,220.5,202.5,0.65,16.7,307.5,438.08,348.39
2018,1,15,14,0,168.0,198.0,0.6,16.5,274.0,379.84,303.79
2018,1,15,14,15,146.0,185.0,0.55,16.4,248.0,340.54,273.75
2018,1,15,14,30,124.0,172.0,0.5,16.3,222.0,302.36,243.98
2018,1,15,14,45,143.5,151.0,0.5,16.15,204.5,289.72,235.52
2018,1,15,15,0,163.0,130.0,0.5,16.0,187.0,275.49,225.31
2018,1,15,15,15,250.0,113.5,0.5,16.0,189.0,332.79,272.35
2018,1,15,15,30,337.0,97.0,0.5,16.0,191.0,381.67,310.55
2018,1,15,15,45,298.0,84.0,0.6,15.4,157.5,324.29,264.49
2018,1,15,16,0,259.0,71.0,0.7,14.8,124.0,270.1,220.1
2018,1,15,16,15,214.0,57.5,0.65,14.7,94.0,215.53,173.1
2018,1,15,16,30,169.0,44.0,0.6,14.6,64.0,154.03,119.21
2018,1,15,16,45,112.5,29.0,0.6,14.5,40.0,99.71,59.49
2018,1,15,17,0,56.0,14.0,0.6,14.4,16.0,33.75,0.0
2018,1,15,17,15,28.0,7.0,0.65,14.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,7,15,8.0,5.0,0.45,14.15,5.0,0.0,0.0
2018,1,16,7,30,16.0,10.0,0.4,14.3,10.0,14.1,0.0
2018,1,16,7,45,32.5,24.5,0.4,14.4,27.0,46.37,15.44
2018,1,16,8,0,49.0,39.0,0.4,14.5,44.0,75.22,54.98
2018,1,16,8,15,71.0,55.5,0.4,14.7,67.0,107.48,84.36
2018,1,16,8,30,93.0,72.0,0.4,14.9,90.0,141.75,114.36
2018,1,16,8,45,136.0,88.0,0.4,15.1,121.0,191.14,156.57
2018,1,16,9,0,179.0,104.0,0.4,15.3,152.0,259.24,212.73
2018,1,16,9,15,198.5,116.5,0.35,15.75,177.5,295.49,241.43
2018,1,16,9,30,218.0,129.0,0.3,16.2,203.0,333.21,270.62
2018,1,16,9,45,179.0,142.0,0.3,16.65,207.0,306.19,247.99
2018,1,16,10,0,140.0,155.0,0.3,17.1,211.0,293.17,236.31
2018,1,16,10,15,198.0,170.0,0.3,17.4,255.5,366.48,293.92
2018,1,16,10,30,256.0,185.0,0.3,17.7,300.0,464.19,366.77
2018,1,16,10,45,279.0,188.0,0.25,18.05,319.0,495.61,387.96
2018,1,16,11,0,302.0,191.0,0.2,18.4,338.0,527.3,409.71
2018,1,16,11,15,183.0,194.0,0.2,18.45,284.0,395.22,309.58
2018,1,16,11,30,64.0,197.0,0.2,18.5,230.0,258.99,203.52
2018,1,16,11,45,114.5,206.5,0.25,18.6,266.5,344.86,271.87
2018,1,16,12,0,165.0,216.0,0.3,18.7,303.0,408.63,320.45
2018,1,16,12,15,155.5,219.0,0.35,18.75,301.0,403.0,315.48
2018,1,16,12,30,146.0,222.0,0.4,18.8,299.0,396.96,310.96
2018,1,16,12,45,206.0,220.5,0.45,18.85,327.5,455.45,356.61
2018,1,16,13,0,266.0,219.0,0.5,18.9,356.0,536.51,416.78
2018,1,16,13,15,184.0,209.5,0.55,18.8,303.0,416.32,326.92
2018,1,16,13,30,102.0,200.0,0.6,18.7,250.0,300.08,238.13
2018,1,16,13,45,57.5,172.0,0.65,18.65,200.0,222.7,177.49
2018,1,16,14,0,13.0,144.0,0.7,18.6,150.0,133.82,105.32
2018,1,16,14,15,18.0,133.0,0.7,18.4,140.5,127.97,101.33
2018,1,16,14,30,23.0,122.0,0.7,18.2,131.0,133.99,106.71
2018,1,16,14,45,72.0,112.5,0.7,18.0,138.0,181.23,147.15
2018,1,16,15,0,121.0,103.0,0.7,17.8,145.0,207.69,170.08
2018,1,16,15,15,138.0,95.0,0.7,17.8,138.0,207.74,170.31
2018,1,16,15,30,155.0,87.0,0.7,17.8,131.0,221.18,180.97
2018,1,16,15,45,77.5,61.5,0.7,16.85,83.5,117.87,95.0
2018,1,16,16,0,0.0,36.0,0.7,15.9,36.0,27.48,17.65
2018,1,16,16,15,0.0,30.0,0.75,15.4,30.0,22.88,13.63
2018,1,16,16,30,0.0,24.0,0.8,14.9,24.0,18.3,9.41
2018,1,16,16,45,7.5,16.0,0.85,14.4,16.5,16.04,5.48
2018,1,16,17,0,15.0,8.0,0.9,13.9,9.0,12.39,0.0
2018,1,16,17,15,7.5,4.0,0.9,13.7,4.5,3.15,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,5.0,2.0,0.95,11.7,2.0,0.0,0.0
2018,1,17,7,30,10.0,4.0,0.9,12.2,4.0,7.02,0.0
2018,1,17,7,45,7.5,11.0,0.9,12.7,11.5,11.95,0.2
2018,1,17,8,0,5.0,18.0,0.9,13.2,19.0,16.63,7.91
2018,1,17,8,15,4.0,21.0,0.9,13.6,22.0,18.18,9.75
2018,1,17,8,30,3.0,24.0,0.9,14.0,25.0,20.07,11.57
2018,1,17,8,45,9.0,44.5,0.95,14.4,47.0,39.89,28.79
2018,1,17,9,0,15.0,65.0,1.0,14.8,69.0,67.85,52.83
2018,1,17,9,15,25.0,93.0,0.95,15.2,101.0,105.72,85.0
2018,1,17,9,30,35.0,121.0,0.9,15.6,133.0,145.56,118.17
2018,1,17,9,45,61.0,129.0,0.85,16.05,152.5,175.05,142.86
2018,1,17,10,0,87.0,137.0,0.8,16.5,172.0,224.44,183.13
2018,1,17,10,15,57.0,138.0,0.8,16.8,161.5,181.93,147.25
2018,1,17,10,30,27.0,139.0,0.8,17.1,151.0,155.63,124.56
2018,1,17,10,45,53.5,170.5,0.75,17.4,196.0,216.84,174.51
2018,1,17,11,0,80.0,202.0,0.7,17.7,241.0,280.71,224.84
2018,1,17,11,15,88.0,214.0,0.75,17.9,258.5,303.56,242.14
2018,1,17,11,30,96.0,226.0,0.8,18.1,276.0,326.74,259.85
2018,1,17,11,45,79.0,221.5,0.8,18.3,263.0,303.86,241.14
2018,1,17,12,0,62.0,217.0,0.8,18.5,250.0,280.88,222.61
2018,1,17,12,15,68.0,219.5,0.9,18.6,255.5,290.06,230.23
2018,1,17,12,30,74.0,222.0,1.0,18.7,261.0,299.31,237.72
2018,1,17,12,45,92.0,223.5,1.05,18.8,271.5,319.52,254.08
2018,1,17,13,0,110.0,225.0,1.1,18.9,282.0,362.75,287.73
2018,1,17,13,15,178.5,219.0,1.05,18.85,308.5,422.46,335.25
2018,1,17,13,30,247.0,213.0,1.0,18.8,335.0,502.66,396.45
2018,1,17,13,45,272.5,200.5,1.0,18.8,330.0,506.69,399.96
2018,1,17,14,0,298.0,188.0,1.0,18.8,325.0,508.69,402.67
2018,1,17,14,15,305.5,174.0,0.95,18.55,307.0,490.28,389.86
2018,1,17,14,30,313.0,160.0,0.9,18.3,289.0,470.52,376.06
2018,1,17,14,45,296.5,148.5,0.8,18.1,262.5,432.48,347.24
2018,1,17,15,0,280.0,137.0,0.7,17.9,236.0,394.92,318.48
2018,1,17,15,15,322.5,115.5,0.7,17.9,217.5,389.9,315.88
2018,1,17,15,30,365.0,94.0,0.7,17.9,199.0,398.09,322.13
2018,1,17,15,45,355.5,80.5,0.65,16.8,169.5,358.37,290.83
2018,1,17,16,0,346.0,67.0,0.6,15.7,140.0,318.83,258.6
2018,1,17,16,15,297.5,55.0,0.7,15.3,107.5,259.42,208.59
2018,1,17,16,30,249.0,43.0,0.8,14.9,75.0,205.01,160.49
2018,1,17,16,45,171.5,29.5,0.85,14.45,47.5,139.42,92.72
2018,1,17,17,0,94.0,16.0,0.9,14.0,20.0,50.84,0.0
2018,1,17,17,15,47.0,8.0,0.9,13.95,10.0,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.5,1.2,11.8,4.5,0.0,0.0
2018,1,18,7,30,20.0,9.0,1.3,12.3,9.0,14.79,0.0
2018,1,18,7,45,10.0,21.5,1.4,12.85,21.5,24.8,7.24
2018,1,18,8,0,0.0,34.0,1.5,13.4,34.0,28.9,17.85
2018,1,18,8,15,1.5,50.0,1.55,13.65,50.5,44.38,31.7
2018,1,18,8,30,3.0,66.0,1.6,13.9,67.0,59.66,45.13
2018,1,18,8,45,42.5,86.5,1.65,14.2,98.0,114.63,92.78
2018,1,18,9,0,82.0,107.0,1.7,14.5,129.0,179.62,148.21
2018,1,18,9,15,88.5,122.5,1.7,14.75,150.0,204.52,168.92
2018,1,18,9,30,95.0,138.0,1.7,15.0,171.0,230.03,189.83
2018,1,18,9,45,153.0,152.5,1.7,15.3,211.5,297.17,245.51
2018,1,18,10,0,211.0,167.0,1.7,15.6,252.0,368.47,303.02
2018,1,18,10,15,155.5,176.5,1.75,15.8,241.5,335.69,274.63
2018,1,18,10,30,100.0,186.0,1.8,16.0,231.0,278.97,227.52
2018,1,18,10,45,106.5,191.0,1.85,16.2,241.5,312.78,254.37
2018,1,18,11,0,113.0,196.0,1.9,16.4,252.0,326.5,264.89
2018,1,18,11,15,201.5,208.0,2.0,16.45,311.0,430.01,348.4
2018,1,18,11,30,290.0,220.0,2.1,16.5,370.0,559.83,448.55
2018,1,18,11,45,288.5,221.5,2.15,16.55,373.0,563.12,449.92
2018,1,18,12,0,287.0,223.0,2.2,16.6,376.0,565.32,451.46
2018,1,18,12,15,220.0,227.5,2.2,16.6,345.0,478.61,384.28
2018,1,18,12,30,153.0,232.0,2.2,16.6,314.0,415.73,334.26
2018,1,18,12,45,194.5,224.5,2.25,16.6,327.0,447.87,361.11
2018,1,18,13,0,236.0,217.0,2.3,16.6,340.0,503.06,404.49
2018,1,18,13,15,216.0,206.5,2.3,16.5,317.0,443.46,358.84
2018,1,18,13,30,196.0,196.0,2.3,16.4,294.0,408.01,331.62
2018,1,18,13,45,139.5,185.0,2.3,16.3,253.0,337.27,274.9
2018,1,18,14,0,83.0,174.0,2.3,16.2,212.0,248.33,202.67
2018,1,18,14,15,130.5,154.0,2.3,15.95,210.0,286.0,235.54
2018,1,18,14,30,178.0,134.0,2.3,15.7,208.0,319.69,264.48
2018,1,18,14,45,132.0,113.0,2.3,15.5,165.5,231.6,192.32
2018,1,18,15,0,86.0,92.0,2.3,15.3,123.0,166.11,137.38
2018,1,18,15,15,49.0,80.0,2.3,15.3,97.0,108.54,88.19
2018,1,18,15,30,12.0,68.0,2.3,15.3,71.0,62.16,47.78
2018,1,18,15,45,6.0,54.0,2.1,14.7,55.5,45.44,33.41
2018,1,18,16,0,0.0,40.0,1.9,14.1,40.0,30.56,20.48
2018,1,18,16,15,0.0,31.5,1.85,13.85,31.5,24.04,14.73
2018,1,18,16,30,0.0,23.0,1.8,13.6,23.0,17.52,8.91
2018,1,18,16,45,0.0,14.5,1.7,13.35,14.5,11.02,2.52
2018,1,18,17,0,0.0,6.0,1.6,13.1,6.0,4.72,0.0
2018,1,18,17,15,0.0,3.0,1.7,13.0,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,7,15,12.0,5.0,1.25,8.9,5.5,0.0,0.0
2018,1,19,7,30,24.0,10.0,1.2,9.5,11.0,17.08,0.0
2018,1,19,7,45,72.0,25.5,1.15,10.05,33.0,72.12,34.22
2018,1,19,8,0,120.0,41.0,1.1,10.6,55.0,121.87,94.26
2018,1,19,8,15,233.5,53.5,1.2,10.95,95.0,215.84,176.48
2018,1,19,8,30,347.0,66.0,1.3,11.3,135.0,310.58,257.9
2018,1,19,8,45,488.0,67.0,1.4,11.6,188.0,425.9,354.41
2018,1,19,9,0,629.0,68.0,1.5,11.9,241.0,550.56,455.04
2018,1,19,9,15,682.5,70.0,1.5,12.05,283.5,622.06,509.6
2018,1,19,9,30,736.0,72.0,1.5,12.2,326.0,690.83,560.01
2018,1,19,9,45,762.5,74.5,1.5,12.4,361.5,745.59,598.52
2018,1,19,10,0,789.0,77.0,1.5,12.6,397.0,799.77,635.76
2018,1,19,10,15,678.5,104.0,1.5,12.7,393.5,766.62,610.0
2018,1,19,10,30,568.0,131.0,1.5,12.8,390.0,716.23,572.58
2018,1,19,10,45,607.5,130.5,1.5,12.9,420.0,769.65,610.85
2018,1,19,11,0,647.0,130.0,1.5,13.0,450.0,822.29,646.81
2018,1,19,11,15,506.0,156.0,1.55,13.05,411.0,715.5,569.23
2018,1,19,11,30,365.0,182.0,1.6,13.1,372.0,612.92,491.47
2018,1,19,11,45,449.5,176.0,1.65,13.15,414.0,695.87,555.59
2018,1,19,12,0,534.0,170.0,1.7,13.2,456.0,778.22,615.94
2018,1,19,12,15,571.5,159.0,1.75,13.15,465.5,804.93,634.68
2018,1,19,12,30,609.0,148.0,1.8,13.1,475.0,840.71,660.5
2018,1,19,12,45,440.5,154.0,1.85,13.1,389.0,662.06,530.64
2018,1,19,13,0,272.0,160.0,1.9,13.1,303.0,468.28,382.57
2018,1,19,13,15,142.0,116.0,1.95,13.0,190.5,281.57,233.34
2018,1,19,13,30,12.0,72.0,2.0,12.9,78.0,72.42,56.45
2018,1,19,13,45,35.0,94.0,2.05,12.8,110.5,115.33,94.02
2018,1,19,14,0,58.0,116.0,2.1,12.7,143.0,158.78,131.38
2018,1,19,14,15,150.5,138.5,2.1,12.55,203.0,285.0,238.78
2018,1,19,14,30,243.0,161.0,2.1,12.4,263.0,410.07,341.34
2018,1,19,14,45,205.5,142.5,2.15,12.25,224.0,347.94,290.64
2018,1,19,15,0,168.0,124.0,2.2,12.1,185.0,270.36,227.41
2018,1,19,15,15,223.0,101.0,2.2,12.1,172.5,295.11,249.39
2018,1,19,15,30,278.0,78.0,2.2,12.1,160.0,315.53,266.64
2018,1,19,15,45,343.0,65.0,2.0,11.4,150.5,329.87,278.53
2018,1,19,16,0,408.0,52.0,1.8,10.7,141.0,345.24,289.47
2018,1,19,16,15,412.5,47.5,1.75,10.25,120.0,320.44,265.21
2018,1,19,16,30,417.0,43.0,1.7,9.8,99.0,293.44,236.73
2018,1,19,16,45,274.5,31.0,1.65,9.35,62.0,190.41,137.74
2018,1,19,17,0,132.0,19.0,1.6,8.9,25.0,88.93,0.0
2018,1,19,17,15,66.0,9.5,1.6,8.85,12.5,30.89,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,29.0,5.5,1.65,6.45,6.5,0.0,0.0
2018,1,20,7,30,58.0,11.0,1.7,7.2,13.0,30.81,0.0
2018,1,20,7,45,145.5,25.0,1.75,7.95,39.5,112.76,60.05
2018,1,20,8,0,233.0,39.0,1.8,8.7,66.0,185.67,147.06
2018,1,20,8,15,355.0,48.0,1.95,9.1,109.0,277.68,229.59
2018,1,20,8,30,477.0,57.0,2.1,9.5,152.0,381.19,319.25
2018,1,20,8,45,603.5,55.5,2.2,9.95,204.5,487.11,408.68
2018,1,20,9,0,730.0,54.0,2.3,10.4,257.0,598.62,499.26
2018,1,20,9,15,765.0,57.0,2.35,10.75,297.5,661.87,547.3
2018,1,20,9,30,800.0,60.0,2.4,11.1,338.0,725.93,594.77
2018,1,20,9,45,824.5,61.5,2.45,11.45,374.0,779.86,633.35
2018,1,20,10,0,849.0,63.0,2.5,11.8,410.0,823.86,663.85
2018,1,20,10,15,864.0,65.0,2.5,12.0,440.0,867.43,693.55
2018,1,20,10,30,879.0,67.0,2.5,12.2,470.0,909.04,721.37
2018,1,20,10,45,887.5,68.5,2.5,12.4,493.0,941.6,742.46
2018,1,20,11,0,896.0,70.0,2.5,12.6,516.0,971.38,761.53
2018,1,20,11,15,901.5,71.0,2.55,12.75,532.0,994.57,776.63
2018,1,20,11,30,907.0,72.0,2.6,12.9,548.0,1014.54,789.64
2018,1,20,11,45,909.5,72.5,2.6,13.0,556.5,1027.47,797.54
2018,1,20,12,0,912.0,73.0,2.6,13.1,565.0,1036.91,803.26
2018,1,20,12,15,907.5,75.5,2.6,13.15,565.5,1038.29,803.81
2018,1,20,12,30,903.0,78.0,2.6,13.2,566.0,1036.07,802.17
2018,1,20,12,45,893.5,80.0,2.6,13.25,558.0,1024.56,794.38
2018,1,20,13,0,884.0,82.0,2.6,13.3,550.0,1022.03,793.03
2018,1,20,13,15,877.5,81.0,2.6,13.25,535.5,1002.74,780.47
2018,1,20,13,30,871.0,80.0,2.6,13.2,521.0,980.21,765.92
2018,1,20,13,45,860.0,79.0,2.55,13.2,499.0,950.26,745.59
2018,1,20,14,0,849.0,78.0,2.5,13.2,477.0,917.55,723.36
2018,1,20,14,15,835.0,75.5,2.45,13.05,448.5,877.67,696.3
2018,1,20,14,30,821.0,73.0,2.4,12.9,420.0,835.67,667.48
2018,1,20,14,45,801.5,70.0,2.35,12.8,386.0,786.55,632.92
2018,1,20,15,0,782.0,67.0,2.3,12.7,352.0,736.22,596.87
2018,1,20,15,15,750.0,64.0,2.3,12.7,313.0,675.42,552.17
2018,1,20,15,30,718.0,61.0,2.3,12.7,274.0,614.99,506.53
2018,1,20,15,45,674.0,56.0,1.95,11.85,232.0,545.04,451.02
2018,1,20,16,0,630.0,51.0,1.6,11.0,190.0,482.48,398.25
2018,1,20,16,15,473.5,48.5,1.55,10.35,140.0,356.58,293.56
2018,1,20,16,30,317.0,46.0,1.5,9.7,90.0,243.29,196.54
2018,1,20,16,45,222.0,33.0,1.45,9.05,58.0,167.64,123.43
2018,1,20,17,0,127.0,20.0,1.4,8.4,26.0,88.82,0.0
2018,1,20,17,15,63.5,10.0,1.35,8.2,13.0,30.4,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,20.5,5.5,0.8,7.8,6.0,0.0,0.0
2018,1,21,7,30,41.0,11.0,0.8,8.2,12.0,24.24,0.0
2018,1,21,7,45,114.5,26.5,0.75,8.65,38.0,101.37,56.05
2018,1,21,8,0,188.0,42.0,0.7,9.1,64.0,166.82,131.43
2018,1,21,8,15,286.0,52.5,0.7,9.5,102.0,241.69,198.2
2018,1,21,8,30,384.0,63.0,0.7,9.9,140.0,327.2,271.43
2018,1,21,8,45,358.5,80.0,0.7,10.35,165.0,350.43,291.57
2018,1,21,9,0,333.0,97.0,0.7,10.8,190.0,370.26,307.94
2018,1,21,9,15,449.5,96.5,0.75,11.3,242.0,471.17,389.49
2018,1,21,9,30,566.0,96.0,0.8,11.8,294.0,589.39,480.06
2018,1,21,9,45,685.5,83.5,0.8,12.3,348.0,697.09,556.65
2018,1,21,10,0,805.0,71.0,0.8,12.8,402.0,804.81,629.96
2018,1,21,10,15,820.0,73.5,0.85,13.05,431.5,848.42,657.85
2018,1,21,10,30,835.0,76.0,0.9,13.3,461.0,890.12,684.97
2018,1,21,10,45,831.5,80.5,1.0,13.55,480.5,914.7,701.17
2018,1,21,11,0,828.0,85.0,1.1,13.8,500.0,936.0,715.41
2018,1,21,11,15,780.5,100.5,1.15,13.8,501.5,923.66,706.87
2018,1,21,11,30,733.0,116.0,1.2,13.8,503.0,914.53,701.08
2018,1,21,11,45,756.0,112.0,1.25,13.85,516.5,941.22,719.49
2018,1,21,12,0,779.0,108.0,1.3,13.9,530.0,957.48,730.46
2018,1,21,12,15,531.0,163.0,1.3,13.85,451.0,768.0,599.57
2018,1,21,12,30,283.0,218.0,1.3,13.8,372.0,554.17,441.0
2018,1,21,12,45,231.5,226.0,1.35,13.75,351.0,510.36,408.93
2018,1,21,13,0,180.0,234.0,1.4,13.7,330.0,442.36,356.65
2018,1,21,13,15,245.5,221.5,1.4,13.6,348.5,513.95,413.95
2018,1,21,13,30,311.0,209.0,1.4,13.5,367.0,558.67,449.53
2018,1,21,13,45,315.0,200.0,1.35,13.45,354.5,545.3,439.53
2018,1,21,14,0,319.0,191.0,1.3,13.4,342.0,530.7,429.1
2018,1,21,14,15,305.0,181.0,1.25,13.3,318.5,497.33,404.02
2018,1,21,14,30,291.0,171.0,1.2,13.2,295.0,463.89,378.75
2018,1,21,14,45,254.5,160.0,1.1,13.05,262.0,410.44,336.86
2018,1,21,15,0,218.0,149.0,1.0,12.9,229.0,359.05,296.02
2018,1,21,15,15,174.5,135.0,1.0,12.9,194.5,284.55,236.08
2018,1,21,15,30,131.0,121.0,1.0,12.9,160.0,231.21,191.86
2018,1,21,15,45,133.0,103.0,0.9,12.3,137.5,206.98,171.99
2018,1,21,16,0,135.0,85.0,0.8,11.7,115.0,182.38,150.99
2018,1,21,16,15,137.5,68.0,0.8,11.6,93.0,170.58,139.5
2018,1,21,16,30,140.0,51.0,0.8,11.5,71.0,145.6,116.11
2018,1,21,16,45,86.5,34.0,0.85,11.4,45.0,93.86,67.78
2018,1,21,17,0,33.0,17.0,0.9,11.3,19.0,33.36,0.0
2018,1,21,17,15,16.5,8.5,0.85,11.25,9.5,12.54,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
