Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,30.89,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,84.97,43.81
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,155.55,111.3
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,243.45,185.79
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,311.85,245.99
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,390.14,312.45
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,459.63,370.59
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,532.59,429.22
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,598.32,479.76
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,659.56,525.27
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,716.97,565.84
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,773.43,603.45
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,823.85,635.36
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,872.2,665.31
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,915.64,692.63
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,956.43,718.02
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,990.96,739.34
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,1022.24,758.59
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,1046.09,773.13
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,1066.21,785.5
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,1080.48,794.47
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,1090.79,801.16
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,1093.09,802.02
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,1091.31,800.6
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,1083.05,796.61
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,1070.84,790.31
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,1052.9,779.57
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,1031.19,766.59
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,1003.0,750.46
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,971.44,732.07
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,933.01,708.35
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,891.8,682.6
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,845.18,653.55
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,796.54,622.53
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,747.37,589.67
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,689.47,549.1
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,626.03,503.11
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,563.1,455.56
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,492.47,399.78
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,424.52,343.84
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,351.09,281.25
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,282.08,220.4
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,204.55,152.46
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,138.95,93.2
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,68.8,1.93
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,16.82,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,26.58,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,76.87,43.14
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,148.85,108.47
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,239.66,186.5
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,312.64,252.01
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,393.01,322.42
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,462.53,381.85
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,535.38,441.51
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,600.65,492.86
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,666.85,542.89
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,727.15,586.27
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,779.66,620.78
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,831.26,654.21
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,881.16,685.73
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,923.37,711.12
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,962.74,734.17
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,996.38,752.28
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,1026.71,767.87
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,1051.11,780.86
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,1071.78,791.46
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,1086.65,798.27
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,1097.52,802.68
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,1099.93,803.44
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,1098.22,801.92
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,1090.54,795.67
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,1078.81,787.12
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,1060.05,775.86
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,1037.47,762.36
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,1009.31,745.23
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,977.68,725.93
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,939.67,702.8
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,898.78,677.62
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,851.41,647.78
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,801.96,616.11
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,746.85,579.8
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,690.65,541.63
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,632.31,498.65
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,568.41,450.28
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,498.08,396.56
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,430.39,342.42
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,332.33,262.72
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,246.37,191.06
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,154.93,115.01
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,86.33,58.48
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,48.35,6.15
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,14.88,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,22.69,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,57.89,33.62
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,96.71,70.11
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,151.29,117.65
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,170.09,136.8
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,183.55,150.05
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,233.22,192.02
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,276.65,227.75
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,417.45,341.52
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,574.19,461.65
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,632.7,503.43
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,691.83,545.38
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,770.52,599.02
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,856.89,655.28
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,900.46,681.37
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,951.9,712.78
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,985.75,732.09
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,1016.31,749.36
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,1039.94,761.5
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,1059.86,771.32
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,1074.52,778.03
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,1085.23,782.39
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,1088.19,783.49
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,1087.08,782.36
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,1057.09,762.58
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,1023.32,740.92
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,993.38,723.02
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,946.75,694.29
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,915.12,674.36
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,880.79,652.42
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,859.3,639.18
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,833.06,622.65
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,785.2,591.59
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,735.77,559.34
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,646.4,497.78
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,558.76,434.69
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,522.67,409.57
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,482.5,379.71
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,438.27,346.67
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,391.6,309.51
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,303.17,238.14
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,226.37,174.43
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,161.47,118.67
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,109.68,73.17
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,57.31,13.25
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,15.23,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,10.81,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,16.79,7.28
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,27.85,17.9
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,39.05,27.89
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,35.57,25.1
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,32.85,22.8
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,35.8,25.27
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,38.81,27.74
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,73.47,57.13
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,111.08,88.4
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,176.11,141.88
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,236.68,190.38
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,245.5,196.27
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,253.95,202.01
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,455.56,361.57
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,631.08,492.75
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,812.95,623.99
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,964.38,724.12
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,1000.75,745.86
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,1047.44,775.56
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,1060.78,782.74
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,1070.2,787.92
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,1074.0,790.67
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,1073.77,791.05
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,1066.92,786.7
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,1056.06,779.98
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,1038.39,768.81
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,1016.93,755.34
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,989.79,738.75
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,959.18,719.89
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,921.99,696.97
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,881.97,671.96
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,834.79,641.83
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,785.53,609.82
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,730.84,572.79
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,675.11,533.78
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,613.02,487.6
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,555.65,443.36
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,485.23,388.12
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,417.64,333.0
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,340.89,268.65
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,272.34,209.21
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,199.89,146.34
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,138.1,91.87
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,74.0,23.31
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,23.56,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,2.68,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,15.27,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,29.69,16.98
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,52.26,36.97
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,83.2,63.53
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,118.43,93.62
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,156.93,126.13
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,199.59,161.61
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,245.34,198.91
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,315.02,254.36
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,378.16,303.25
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,448.58,357.38
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,542.03,426.8
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,622.69,485.2
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,716.35,550.86
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,817.2,618.76
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,914.77,680.47
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,826.29,619.71
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,706.21,533.88
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,662.04,503.34
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,637.05,484.52
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,542.74,415.1
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,469.06,359.04
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,661.7,504.88
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,865.23,647.39
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,962.58,709.88
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,1047.69,764.23
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,1030.68,753.08
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,1009.93,741.01
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,983.47,725.2
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,953.53,707.17
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,916.99,685.14
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,877.6,661.07
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,830.81,631.06
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,781.98,599.33
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,721.04,558.71
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,665.91,520.25
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,605.67,476.33
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,545.49,430.95
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,475.96,377.26
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,409.38,323.74
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,314.8,246.73
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,232.16,178.06
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,152.93,112.26
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,93.99,63.87
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,49.94,18.42
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,12.11,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,7.76,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,27.23,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,51.61,31.75
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,136.67,98.75
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,241.01,184.16
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,209.61,167.03
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,137.93,111.53
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,193.54,158.72
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,253.9,208.5
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,328.16,268.33
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,395.95,321.58
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,435.0,350.67
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,474.04,379.19
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,565.92,447.52
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,647.18,505.71
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,655.82,509.46
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,661.2,511.57
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,627.97,485.35
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,611.77,471.08
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,660.24,506.49
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,708.62,540.78
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,733.87,558.42
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,779.62,589.88
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,816.48,615.34
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,850.48,638.65
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,853.19,640.69
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,852.97,641.23
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,843.8,635.94
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,831.65,628.79
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,789.94,600.61
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,747.22,571.73
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,722.43,556.28
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,694.92,538.49
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,644.88,503.46
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,595.14,468.16
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,548.46,434.49
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,501.58,399.84
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,465.62,373.53
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,426.78,343.84
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,369.16,297.95
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,314.05,252.68
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,239.67,190.88
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,167.99,130.8
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,122.03,90.91
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,81.91,55.92
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,45.94,18.98
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,14.05,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,2.49,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,5.54,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,6.82,0.0
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,9.48,2.43
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,12.15,4.86
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,11.77,4.59
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,11.4,4.28
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,12.17,4.94
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,12.94,5.59
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,21.37,12.83
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,29.82,20.02
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,26.77,17.32
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,23.72,14.64
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,27.97,18.19
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,32.22,21.71
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,51.16,37.52
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,70.19,53.18
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,62.46,46.57
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,54.73,40.06
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,105.98,82.21
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,160.26,125.7
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,176.22,137.97
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,192.36,150.46
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,169.41,132.24
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,146.8,114.34
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,131.14,101.93
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,115.66,89.55
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,140.22,109.61
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,165.27,129.83
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,130.74,102.12
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,97.2,75.05
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,104.29,81.07
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,111.57,87.15
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,110.87,86.81
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,110.19,86.52
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,105.32,82.74
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,100.51,79.01
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,96.22,75.75
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,92.03,72.54
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,76.16,59.43
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,60.44,46.28
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,45.12,33.24
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,30.56,20.67
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,23.26,14.21
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,15.99,7.66
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,10.12,0.88
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,4.22,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,13.8,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,48.95,6.81
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,95.39,61.47
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,152.06,110.36
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,220.33,169.37
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,199.82,159.6
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,143.45,116.09
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,271.59,222.39
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,401.18,325.76
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,521.46,417.73
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,646.52,508.92
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,701.09,544.8
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,754.41,577.91
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,800.45,604.73
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,852.71,634.98
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,893.77,658.51
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,932.12,680.11
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,958.32,693.81
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,980.58,705.15
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,993.44,712.57
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,1015.92,726.21
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,1030.76,735.06
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,1056.02,750.53
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,1059.68,751.81
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,1059.4,751.2
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,1039.59,740.06
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,1016.11,726.94
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,1000.42,717.92
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,967.71,698.18
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,945.14,685.19
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,918.93,669.73
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,871.97,641.08
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,823.12,611.04
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,779.51,583.28
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,734.17,553.96
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,696.31,529.32
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,654.96,500.86
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,587.34,453.17
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,523.46,406.61
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,456.94,356.59
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,393.03,306.38
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,310.64,240.46
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,237.95,180.53
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,174.61,126.78
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,118.39,78.95
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,65.92,31.58
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,20.96,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,13.96,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,46.93,12.65
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,86.96,56.94
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,151.63,109.2
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,232.59,176.45
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,301.7,235.77
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,379.81,301.23
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,443.46,354.08
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,510.99,408.13
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,489.45,391.1
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,437.41,349.44
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,517.14,411.18
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,602.59,474.92
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,640.68,501.92
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,677.85,528.18
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,622.02,483.38
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,534.76,415.62
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,428.9,334.59
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,316.62,246.53
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,327.98,255.34
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,339.16,263.56
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,556.55,431.82
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,756.08,577.46
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,899.52,677.73
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,1005.08,747.23
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,834.26,631.23
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,605.04,465.65
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,534.9,413.35
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,444.47,344.14
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,385.62,300.38
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,349.67,273.04
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,299.65,234.6
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,251.32,196.99
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,186.83,146.42
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,141.25,110.08
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,115.44,89.59
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,90.07,69.16
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,105.99,83.22
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,121.25,96.39
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,73.2,56.23
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,37.45,26.1
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,22.36,13.34
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.1,2.09
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,6.82,0.09
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.54,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.02,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.57,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,3.08,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,4.52,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,6.82,0.19
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,10.63,3.49
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,14.45,6.79
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,26.71,17.29
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,39.03,27.75
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,36.73,25.71
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,34.45,23.69
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,32.16,21.67
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,29.88,19.66
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,39.53,27.72
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,49.21,35.76
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,69.44,52.52
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,90.52,69.83
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,110.49,86.08
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,130.81,102.51
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,185.64,147.09
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,262.03,207.95
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,321.57,255.62
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,405.07,320.8
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,280.32,223.44
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,182.61,145.55
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,178.86,142.6
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,174.95,139.33
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,131.71,103.63
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,82.47,62.67
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,136.47,107.68
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,183.51,146.39
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,192.63,153.85
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,201.68,161.37
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,189.48,151.67
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,177.57,142.22
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,182.38,146.75
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,186.2,150.36
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,221.46,180.61
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,248.24,203.02
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,225.21,183.8
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,200.8,162.88
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,155.1,123.89
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,113.42,87.99
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,75.64,55.51
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,42.26,27.21
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,25.93,11.68
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,9.43,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
