Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,148.12,119.78
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,200.75,162.99
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,138.5,111.06
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,71.95,55.12
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,217.32,176.5
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,355.22,286.61
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,426.12,340.5
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,498.08,394.43
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,457.65,363.05
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,415.91,331.01
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,418.0,332.23
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,397.04,315.71
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,372.17,296.11
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,346.97,276.12
2018,3,24,12,45,126.0,342.0,2.9,13.15,442.5,454.43,361.72
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,537.97,427.0
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,550.76,437.46
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,582.35,462.13
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,612.96,487.49
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,639.04,509.31
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,703.23,560.72
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,745.65,595.2
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,643.04,517.48
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,554.56,449.4
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,565.34,460.1
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,572.39,466.33
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,526.92,430.34
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,479.26,391.7
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,397.27,324.12
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,317.97,257.7
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,292.42,232.22
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,253.77,193.64
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,195.5,140.68
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,142.17,92.95
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,83.09,46.98
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,39.27,10.95
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,11.8,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,12.2,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,32.51,13.95
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,59.71,38.21
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,90.21,64.3
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,130.79,99.21
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,177.09,139.5
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,262.99,210.78
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,364.97,294.89
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,414.48,336.78
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,463.08,376.74
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,543.82,440.8
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,630.96,507.85
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,635.88,510.27
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,630.71,505.2
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,538.69,431.84
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,401.29,321.71
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,513.51,411.92
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,636.25,505.82
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,822.43,644.16
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,987.01,756.02
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,993.38,758.24
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,994.78,759.03
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,1009.89,769.3
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,1006.35,766.94
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,932.17,716.65
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,845.0,655.81
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,933.52,720.32
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,993.14,761.26
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,973.68,748.34
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,937.29,724.53
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,894.79,696.53
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,857.8,672.17
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,833.51,656.42
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,811.12,641.92
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,770.37,613.85
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,727.08,582.84
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,691.06,556.4
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,649.85,525.08
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,569.51,462.25
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,494.72,402.29
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,412.35,334.69
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,337.69,272.03
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,302.21,238.38
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,260.56,197.45
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,190.47,136.52
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,131.6,86.81
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,73.43,42.65
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,31.26,9.93
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,11.41,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,14.56,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,48.06,21.78
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,94.3,54.99
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,158.52,105.05
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,220.27,159.65
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,288.95,221.09
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,353.96,279.55
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,422.72,339.59
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,486.49,393.99
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,551.52,447.49
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,606.97,492.02
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,665.18,537.18
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,720.68,578.66
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,774.74,616.72
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,822.6,649.09
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,868.19,679.46
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,907.23,704.92
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,943.11,728.0
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,972.8,746.55
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,998.9,762.62
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,1020.68,775.47
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,1038.64,785.78
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,1049.24,791.9
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,1055.79,795.5
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,1056.43,794.86
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,1052.98,791.68
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,1043.95,785.66
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,1030.93,777.16
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,1010.24,763.46
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,985.88,747.45
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,955.14,727.05
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,921.16,704.47
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,882.98,679.74
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,842.11,652.93
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,793.52,619.89
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,743.17,585.26
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,688.98,545.7
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,638.55,507.54
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,578.02,461.1
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,517.82,413.45
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,452.29,360.01
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,388.88,306.56
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,321.38,248.48
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,258.5,193.04
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,193.07,136.31
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,135.97,87.79
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,79.5,44.81
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,37.61,13.37
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,12.2,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,14.95,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,49.98,23.04
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,95.24,55.36
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,154.31,101.79
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,213.25,152.97
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,280.01,211.43
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,343.03,266.83
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,409.74,323.68
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,472.69,375.93
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,537.05,427.39
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,597.19,473.5
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,657.18,517.81
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,705.66,553.2
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,757.77,589.46
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,803.94,619.61
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,847.75,647.76
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,886.24,671.68
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,921.78,693.41
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,952.01,712.06
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,978.79,728.45
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,999.03,740.08
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,1015.52,749.4
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,1026.23,755.22
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,1033.03,758.71
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,1017.67,748.37
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,983.19,725.94
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,971.56,718.54
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,947.24,702.65
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,935.99,695.98
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,930.92,693.39
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,906.43,677.77
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,878.28,659.91
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,843.62,637.48
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,805.7,612.74
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,764.77,586.07
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,720.9,556.47
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,676.26,524.73
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,628.7,489.9
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,573.11,447.79
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,516.64,403.68
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,452.36,352.31
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,389.7,300.48
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,323.04,244.31
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,260.37,189.99
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,193.93,133.38
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,136.32,85.21
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,79.6,42.98
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,37.45,13.6
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,12.2,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,3.93,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,15.65,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,48.43,23.42
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,92.86,54.25
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,152.04,99.97
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,210.29,149.77
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,275.95,206.29
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,338.86,260.51
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,405.22,315.95
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,467.02,366.04
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,530.37,415.44
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,589.87,459.86
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,649.35,502.54
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,698.71,537.54
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,752.07,573.55
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,800.41,604.19
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,846.88,633.16
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,885.61,656.16
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,921.39,677.03
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,952.21,694.67
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,979.6,710.05
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,1000.0,722.15
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,1016.61,732.03
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,1028.47,739.06
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,1036.34,743.78
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,1038.16,745.46
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,1035.93,744.81
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,1027.22,740.11
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,1014.53,733.06
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,996.12,722.18
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,973.97,709.03
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,944.9,692.0
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,912.47,672.71
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,874.66,649.5
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,833.99,624.19
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,788.02,594.97
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,739.93,563.88
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,686.75,526.58
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,632.36,487.08
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,576.46,445.52
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,516.21,399.42
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,451.6,348.38
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,388.66,296.86
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,322.36,241.38
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,259.93,187.66
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,194.42,132.12
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,137.02,84.36
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,80.61,42.65
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,37.69,14.1
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,12.59,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,5.51,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,15.95,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,45.57,22.74
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,84.21,50.16
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,135.8,90.74
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,190.04,136.33
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,251.32,188.23
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,325.46,248.68
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,411.96,317.81
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,474.27,367.29
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,537.92,415.9
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,597.53,460.1
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,652.14,499.32
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,706.51,537.16
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,759.69,572.29
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,799.84,596.04
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,836.42,617.17
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,883.39,645.95
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,928.5,673.02
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,958.53,690.28
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,985.06,705.48
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,1005.53,717.64
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,1022.17,727.57
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,1033.5,734.21
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,1040.82,738.57
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,1042.04,739.03
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,1039.19,737.21
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,1030.38,732.62
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,1017.58,725.71
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,998.52,714.61
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,975.7,701.28
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,944.96,683.68
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,911.03,663.94
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,852.67,627.68
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,802.88,596.76
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,759.15,569.83
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,712.93,539.65
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,663.77,505.26
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,612.64,468.45
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,566.96,435.26
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,518.34,398.36
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,455.36,348.86
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,393.7,298.64
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,326.03,242.4
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,262.25,187.87
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,197.14,132.84
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,138.5,84.41
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,80.98,42.53
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,37.55,14.87
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,13.77,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,5.51,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,16.51,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,38.44,21.14
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,69.76,44.91
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,107.35,75.08
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,157.37,116.08
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,211.51,160.99
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,266.01,206.35
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,326.24,255.44
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,355.2,279.08
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,365.59,287.12
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,445.76,347.39
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,521.95,402.34
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,565.98,432.86
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,609.0,462.2
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,640.89,482.12
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,669.81,499.59
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,706.2,522.9
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,741.29,544.83
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,756.68,552.75
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,768.84,558.72
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,775.56,561.6
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,779.36,562.68
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,829.26,595.96
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,876.86,626.7
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,903.56,644.27
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,923.71,658.09
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,973.45,689.77
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,992.66,700.95
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,978.02,692.17
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,946.25,673.32
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,889.23,639.42
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,839.61,609.81
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,747.23,547.91
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,653.97,484.31
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,633.86,472.61
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,608.69,456.23
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,621.82,466.77
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,612.11,460.35
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,519.29,393.15
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,427.61,325.75
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,356.31,272.47
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,291.9,222.77
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,227.39,172.02
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,166.17,123.47
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,125.93,90.19
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,89.3,60.03
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,55.81,34.31
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,28.52,13.46
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,14.16,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,5.51,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,17.21,0.0
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,33.69,20.21
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,57.25,38.97
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,85.2,61.65
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,129.58,97.5
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,178.57,137.65
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,234.2,183.0
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,307.69,242.15
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,354.51,279.6
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,401.71,316.3
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,414.84,325.72
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,434.08,338.96
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,477.86,371.06
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,522.23,402.74
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,597.97,456.9
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,662.83,502.15
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,678.26,510.86
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,689.97,517.35
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,669.1,500.73
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,661.62,493.26
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,699.44,520.2
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,736.72,546.13
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,747.9,554.12
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,775.41,573.03
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,713.32,529.64
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,667.74,497.37
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,670.46,500.84
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,671.39,502.7
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,703.79,528.2
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,750.62,562.71
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,718.94,541.04
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,686.02,519.02
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,693.53,527.72
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,699.53,534.66
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,678.93,521.77
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,652.45,504.47
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,599.99,466.34
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,547.38,427.35
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,518.33,406.39
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,482.09,378.36
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,392.33,307.82
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,308.71,241.17
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,247.19,190.24
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,191.7,143.5
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,150.52,106.79
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,109.84,71.01
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,66.06,38.13
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,31.78,14.99
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,14.56,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,6.29,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,18.63,3.06
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,52.57,28.05
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,98.74,59.94
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,155.07,104.15
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,212.08,153.1
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,276.14,208.69
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,337.84,262.3
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,403.42,317.58
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,465.25,368.22
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,528.23,417.93
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,586.69,462.07
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,645.23,504.56
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,699.27,543.39
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,752.21,580.38
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,792.09,605.71
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,837.12,633.79
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,875.82,658.2
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,911.7,680.61
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,941.89,699.79
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,968.74,716.82
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,989.25,730.31
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,1006.08,741.56
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,1016.75,748.32
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,1023.55,752.77
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,1024.53,754.65
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,1021.59,754.14
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,1012.33,749.47
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,999.24,742.39
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,980.48,731.68
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,958.08,718.59
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,929.44,701.14
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,897.52,681.39
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,860.11,657.93
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,820.0,632.32
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,773.32,601.67
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,731.2,572.58
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,677.0,532.55
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,621.79,490.77
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,562.04,445.75
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,502.53,399.18
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,438.09,346.49
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,375.38,293.48
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,309.68,236.87
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,248.43,182.96
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,181.98,126.51
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,125.9,80.74
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,75.45,43.48
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,35.13,17.52
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,16.13,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,3.93,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,7.87,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,19.8,5.88
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,40.75,24.78
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,70.33,47.51
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,105.46,76.18
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,146.63,110.76
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,193.9,151.09
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,252.71,200.87
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,311.49,250.18
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,371.05,299.31
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,435.61,351.37
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,455.66,366.59
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,454.44,364.56
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,451.82,360.67
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,427.12,339.47
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,492.76,389.37
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,546.15,428.9
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,685.07,533.98
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,824.52,635.14
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,891.52,679.53
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,953.77,719.39
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,974.14,731.42
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,990.85,741.48
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,1001.94,748.07
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,1009.17,752.28
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,1009.08,751.82
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,1005.11,749.02
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,996.35,743.37
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,983.79,735.37
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,965.19,723.75
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,943.02,709.86
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,913.83,691.12
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,881.51,670.26
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,843.39,645.66
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,802.76,619.11
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,764.7,593.99
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,716.62,559.72
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,663.21,520.49
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,608.83,479.51
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,549.66,434.34
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,490.81,387.91
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,427.16,336.28
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,365.55,284.58
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,299.15,227.88
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,237.77,174.44
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,175.14,121.47
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,122.03,78.31
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,70.89,40.7
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,34.31,17.94
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,16.26,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,4.72,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,11.02,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,22.63,9.48
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,54.11,30.87
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,100.75,62.7
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,159.0,107.83
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,215.99,156.46
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,280.38,212.07
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,342.5,265.75
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,408.86,321.36
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,470.25,371.49
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,533.12,420.88
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,592.55,465.96
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,652.05,509.45
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,705.15,546.93
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,756.82,582.26
