Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,803.23,612.24
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,838.34,633.39
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,876.88,656.94
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,912.56,678.28
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,941.16,694.69
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,966.36,708.87
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,986.1,719.97
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,1002.19,728.85
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,1013.1,733.54
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,1020.18,735.93
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,1017.72,734.88
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,1011.38,731.62
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,997.48,722.73
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,979.98,711.76
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,958.06,699.52
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,945.73,693.5
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,918.73,677.69
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,888.32,659.67
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,848.5,635.56
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,806.21,609.47
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,752.3,574.14
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,697.64,536.58
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,649.56,502.14
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,599.76,465.37
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,542.15,423.34
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,483.73,378.93
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,420.54,328.51
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,359.78,278.31
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,295.41,223.98
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,235.75,172.61
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,175.48,121.75
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,123.27,79.25
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,70.93,41.35
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,34.3,18.89
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,16.98,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,4.72,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,10.23,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,18.71,7.9
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,31.56,19.15
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,49.27,34.57
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,66.77,50.37
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,116.92,88.98
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,184.14,143.18
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,277.08,217.63
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,390.92,308.71
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,436.8,346.72
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,478.99,380.44
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,537.96,425.52
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,598.33,469.97
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,668.47,521.37
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,739.08,571.71
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,746.13,572.97
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,739.02,564.69
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,717.95,547.23
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,694.58,527.85
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,803.13,605.89
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,911.47,679.15
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,892.72,662.86
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,865.93,642.13
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,904.94,668.48
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,940.03,690.9
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,907.04,668.34
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,869.85,643.49
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,745.17,555.8
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,589.66,444.8
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,609.96,461.73
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,608.43,461.95
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,606.56,462.36
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,602.16,460.9
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,583.12,448.66
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,562.08,434.88
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,498.37,388.28
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,424.19,333.23
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,369.09,291.42
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,317.12,251.25
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,304.05,241.97
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,287.8,229.39
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,233.77,186.22
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,185.26,147.27
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,131.73,103.59
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,89.26,68.71
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,56.93,42.04
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,27.48,17.85
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,20.2,11.4
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,12.93,4.67
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,8.24,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.15,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,3.91,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,6.06,0.0
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,7.58,0.91
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,24.62,15.61
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,42.08,30.6
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,88.75,70.04
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,137.05,110.1
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,212.43,171.2
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,288.97,231.81
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,342.47,273.07
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,412.12,325.71
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,479.64,376.4
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,569.28,441.68
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,558.35,431.12
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,556.64,427.62
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,513.43,393.95
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,446.65,343.25
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,325.99,252.19
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,174.12,133.87
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,222.26,172.12
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,271.46,209.89
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,273.0,210.94
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,274.45,212.18
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,274.94,212.91
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,275.31,213.59
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,310.78,241.18
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,327.21,254.1
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,323.03,251.18
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,318.66,248.24
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,296.52,231.58
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,258.59,202.65
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,276.42,217.23
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,277.72,218.78
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,224.81,177.49
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,188.06,148.62
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,191.43,151.95
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,203.56,162.13
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,189.26,151.14
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,174.76,139.9
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,150.41,120.31
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,122.15,97.25
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,116.26,92.15
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,103.93,81.14
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,87.43,66.4
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,72.07,52.53
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,46.85,32.03
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,27.16,15.97
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,15.71,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,4.72,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.36,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,5.88,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,9.1,1.98
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,11.77,4.41
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,14.44,6.8
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,14.45,6.83
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,14.46,6.83
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,25.57,16.34
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,36.73,25.79
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,67.21,51.44
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,99.07,77.88
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,87.48,67.88
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,75.48,57.58
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,88.35,67.98
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,101.31,78.31
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,140.11,109.76
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,180.08,141.65
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,190.67,149.65
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,201.23,157.64
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,206.26,161.34
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,211.28,165.05
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,190.22,148.27
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,169.24,131.58
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,205.55,160.42
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,242.39,189.31
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,236.32,184.42
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,230.18,179.62
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,223.64,174.61
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,217.02,169.55
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,253.88,198.8
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,275.87,216.18
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,251.87,197.53
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,228.17,179.14
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,224.6,176.7
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,220.85,174.06
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,216.54,171.01
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,212.09,167.85
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,202.47,160.61
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,192.38,152.92
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,178.01,141.69
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,163.62,130.29
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,162.59,129.45
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,163.66,129.56
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,122.37,95.56
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,81.91,62.4
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,72.69,54.32
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,63.25,45.97
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,43.36,29.55
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,25.68,15.77
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,15.13,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,4.72,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.57,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.02,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,6.44,0.0
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,9.86,2.6
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,13.29,5.68
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,16.73,8.72
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,36.83,25.67
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,60.0,45.2
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,122.56,96.93
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,199.45,159.89
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,203.92,163.56
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,213.37,171.02
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,284.25,228.18
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,365.03,292.0
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,433.63,344.6
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,505.48,398.53
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,544.74,426.96
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,584.05,455.18
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,633.3,491.06
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,700.59,538.83
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,772.39,590.4
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,850.39,645.01
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,893.04,674.65
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,932.97,702.13
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,847.24,640.01
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,743.64,564.87
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,779.7,591.71
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,795.92,603.91
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,790.52,600.78
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,782.63,596.13
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,781.09,596.57
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,775.97,594.45
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,732.91,564.33
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,689.27,533.65
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,714.84,555.66
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,737.78,574.69
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,719.29,562.38
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,694.59,545.37
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,640.63,505.02
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,586.19,463.48
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,528.1,418.7
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,470.53,372.9
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,409.43,322.76
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,350.6,273.05
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,287.67,219.29
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,225.84,165.99
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,167.77,117.12
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,117.91,77.17
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,70.25,43.52
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,34.99,24.01
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,20.32,0.26
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,7.08,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,6.29,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,12.31,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,26.27,16.15
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,59.27,35.61
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,102.0,64.1
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,159.36,108.91
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,214.77,156.05
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,277.51,210.48
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,329.14,257.21
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,379.78,301.78
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,444.77,355.59
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,514.15,411.32
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,548.87,438.72
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,576.32,459.44
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,629.57,499.33
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,683.01,538.14
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,753.7,590.14
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,822.78,638.17
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,859.56,661.68
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,893.43,683.26
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,922.06,701.25
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,947.32,716.93
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,966.78,728.85
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,982.64,738.46
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,992.01,743.85
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,997.62,746.92
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,997.6,746.55
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,993.79,743.85
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,984.78,738.0
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,972.05,729.82
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,952.48,716.85
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,929.44,701.67
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,899.98,682.64
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,867.43,661.49
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,839.26,643.54
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,797.99,616.25
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,750.17,582.85
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,700.66,547.26
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,647.36,507.79
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,593.24,466.64
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,534.46,421.41
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,475.35,374.45
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,412.69,323.2
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,352.54,272.46
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,288.48,217.7
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,229.31,166.44
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,169.95,116.64
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,115.86,73.45
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,67.93,40.51
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,32.96,22.41
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,20.3,2.43
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,7.87,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,6.69,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,12.9,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,26.39,16.52
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,45.2,30.44
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,62.99,45.88
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,79.07,60.66
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,100.84,78.14
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,130.83,102.67
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,140.28,111.21
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,151.88,120.91
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,241.51,192.6
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,346.32,274.38
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,433.62,340.56
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,521.26,405.3
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,585.21,451.1
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,659.59,503.06
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,688.76,520.84
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,708.6,532.33
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,753.99,561.12
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,792.73,584.59
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,875.31,638.74
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,936.08,673.72
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,964.17,688.02
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,974.82,691.84
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,985.44,695.93
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,992.34,697.81
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,988.15,694.46
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,980.2,689.11
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,979.39,688.31
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,960.72,676.6
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,936.62,662.25
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,896.42,637.94
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,768.97,554.41
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,621.02,453.57
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,592.35,436.5
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,562.33,416.87
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,531.51,396.46
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,499.17,374.54
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,516.49,388.18
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,515.66,387.69
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,448.35,340.1
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,390.8,298.21
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,320.6,245.14
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,252.05,192.39
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,178.01,134.97
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,112.56,84.4
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,81.37,59.02
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,52.87,35.88
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,31.53,19.6
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,14.46,6.58
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,8.74,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,3.15,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,8.65,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,16.6,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,27.85,17.84
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,56.0,33.41
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,93.15,59.84
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,133.6,92.79
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,171.82,127.51
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,201.36,154.83
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,218.55,172.17
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,219.67,174.81
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,264.32,210.75
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,313.13,249.46
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,389.25,308.83
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,462.34,364.63
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,495.59,389.0
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,527.78,412.36
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,517.95,402.8
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,485.59,376.67
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,513.27,396.62
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,540.68,415.73
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,530.64,406.71
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,518.24,396.22
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,499.58,381.71
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,459.81,351.91
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,418.77,321.12
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,377.16,289.63
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,425.88,327.05
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,474.27,363.34
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,502.96,384.45
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,510.75,390.63
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,492.18,377.59
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,473.17,364.33
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,463.22,357.91
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,452.44,350.8
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,332.41,260.58
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,233.39,183.94
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,162.7,127.97
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,90.52,69.34
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,185.48,148.05
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,280.99,224.58
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,276.43,221.13
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,269.51,215.8
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,220.03,175.92
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,174.46,138.93
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,110.33,86.29
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,58.18,43.38
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,42.59,30.42
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,27.6,17.95
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,23.75,14.42
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,19.86,11.38
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,12.59,1.3
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,5.51,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,8.65,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,16.62,0.94
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,29.19,19.41
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,46.09,32.1
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,74.63,52.81
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,115.57,84.49
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,157.36,117.82
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,214.79,165.32
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,270.38,212.26
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,331.57,263.09
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,366.75,292.6
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,385.6,307.88
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,448.04,355.84
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,502.59,396.2
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,561.32,440.24
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,622.91,485.54
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,637.53,493.86
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,645.78,497.71
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,581.63,449.45
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,506.65,392.26
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,522.51,404.68
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,537.49,415.74
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,581.52,449.47
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,644.67,496.33
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,725.02,557.77
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,823.48,630.42
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,853.35,652.86
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,882.61,675.38
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,866.25,664.55
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,845.43,650.96
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,813.28,628.41
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,779.37,604.52
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,689.49,538.11
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,588.75,462.82
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,460.2,365.21
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,339.98,271.01
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,379.14,303.71
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,398.51,320.05
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,470.99,378.44
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,501.48,402.53
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,446.08,358.17
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,392.63,314.8
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,363.54,288.85
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,331.97,258.87
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,233.13,178.79
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,155.61,117.84
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,102.75,76.09
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,64.41,47.63
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,46.01,32.23
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,29.17,19.52
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,19.45,6.2
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,10.23,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,10.62,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,19.39,4.64
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,31.55,21.73
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,63.56,38.62
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,110.3,69.75
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,164.31,111.92
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,219.54,159.49
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,280.54,213.08
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,339.46,265.28
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,401.48,319.06
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,431.35,346.6
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,444.37,358.98
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,467.05,377.31
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,469.38,378.75
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,489.0,393.07
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,504.53,403.58
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,536.74,427.25
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,567.81,449.6
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,589.94,465.22
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,610.83,479.83
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,656.03,513.26
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,717.6,557.6
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,676.59,526.25
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,648.61,504.62
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,668.48,518.93
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,686.79,531.74
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,775.14,598.71
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,843.74,650.49
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,899.95,692.33
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,935.17,718.1
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,917.76,707.09
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,888.2,688.01
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,865.69,673.53
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,839.66,656.24
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,786.38,617.8
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,732.74,578.68
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,699.65,555.28
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,662.82,528.32
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,619.69,495.37
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,574.16,459.67
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,516.83,414.26
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,459.95,367.86
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,400.03,317.44
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,342.0,267.32
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,280.52,213.86
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,223.35,163.72
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,162.72,112.42
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,113.48,73.32
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,67.66,42.38
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,37.27,26.76
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,23.37,9.76
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,10.23,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,11.41,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,20.17,6.96
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,32.27,22.55
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,63.47,38.98
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,110.07,69.76
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,164.35,111.68
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,219.39,158.6
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,280.36,211.58
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,339.24,263.18
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,401.3,316.37
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,460.78,366.13
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,521.46,415.21
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,576.74,458.65
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,632.16,500.82
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,684.11,539.13
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,734.98,575.53
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,780.65,607.25
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,815.42,629.57
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,851.65,652.4
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,884.99,672.92
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,912.64,690.01
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,936.97,704.83
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,955.58,715.99
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,970.58,724.83
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,979.11,729.38
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,983.87,731.61
