Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,970.13,722.19
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,969.04,721.46
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,958.09,714.19
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,943.57,704.75
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,933.93,698.32
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,907.55,680.73
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,878.83,662.35
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,857.8,649.19
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,813.26,619.86
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,767.05,588.16
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,724.52,558.16
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,679.77,525.86
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,630.06,489.25
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,578.93,450.57
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,522.48,406.84
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,465.39,361.34
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,404.71,311.67
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,345.44,261.72
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,284.58,209.77
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,227.05,160.06
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,168.56,111.48
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,116.64,71.13
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,67.51,39.55
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,33.57,23.38
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,22.03,9.57
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,11.02,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,12.2,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,21.86,9.33
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,31.9,22.11
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,65.2,38.82
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,110.39,67.22
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,165.49,109.27
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,220.85,155.96
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,281.38,207.78
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,340.51,258.27
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,402.31,309.4
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,461.97,357.01
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,521.85,402.82
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,577.71,443.89
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,633.2,482.99
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,683.91,518.08
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,726.82,546.94
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,772.03,576.22
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,815.22,602.15
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,851.73,623.8
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,885.37,643.42
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,913.25,659.12
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,937.81,672.71
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,956.7,683.28
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,971.91,691.67
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,981.02,697.36
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,986.31,700.87
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,985.9,701.43
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,981.63,699.77
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,970.76,695.07
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,956.13,688.04
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,936.94,677.65
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,914.2,664.99
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,885.03,648.81
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,852.71,630.31
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,814.91,607.6
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,774.46,582.76
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,729.45,553.39
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,682.49,521.29
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,635.72,487.07
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,582.42,447.22
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,524.23,404.26
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,466.18,359.49
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,405.27,310.19
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,346.03,260.58
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,282.98,207.0
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,224.88,156.89
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,166.11,108.03
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,114.17,68.03
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,63.02,36.89
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,33.17,22.99
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,21.51,9.78
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,10.23,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,12.59,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,22.53,10.85
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,32.97,23.15
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,58.86,36.75
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,100.63,63.98
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,152.97,103.98
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,208.97,150.87
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,267.73,201.02
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,317.74,245.36
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,366.35,287.2
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,432.95,341.22
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,505.41,398.48
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,568.52,447.51
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,635.24,497.98
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,685.58,535.21
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,734.47,570.58
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,778.66,602.17
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,811.71,624.61
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,848.15,648.86
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,881.73,670.98
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,909.2,688.86
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,933.36,704.54
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,950.91,715.97
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,964.85,725.12
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,974.19,730.85
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,979.79,734.23
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,978.39,734.31
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,973.2,732.0
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,962.41,725.6
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,947.93,716.82
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,926.76,703.82
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,902.2,688.52
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,872.25,669.76
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,839.31,648.73
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,800.46,623.22
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,767.05,600.87
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,644.78,509.57
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,522.61,416.37
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,327.55,263.49
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,150.27,119.14
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,127.72,101.24
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,102.99,81.13
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,66.1,50.49
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,30.57,20.57
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,47.4,34.4
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,62.29,46.1
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,47.44,32.6
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,31.81,18.7
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,21.1,10.83
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,13.29,5.99
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,9.03,1.12
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,4.72,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,12.59,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,21.17,10.67
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,29.11,20.0
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,39.38,27.17
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,36.85,25.27
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,31.51,21.44
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,26.98,17.72
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,22.88,14.29
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,20.22,11.91
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,17.56,9.55
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,50.66,37.92
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,84.43,66.42
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,86.07,67.53
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,87.47,68.44
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,223.11,181.71
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,355.11,288.02
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,275.69,223.29
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,179.67,144.53
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,270.98,218.53
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,365.83,292.96
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,476.47,379.45
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,573.41,453.37
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,656.54,516.5
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,739.08,578.09
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,637.66,500.4
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,530.74,417.97
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,576.99,455.06
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,640.17,503.09
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,669.31,526.62
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,712.82,560.33
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,571.25,452.9
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,434.54,346.51
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,301.41,242.29
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,160.35,127.82
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,252.84,205.01
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,328.83,266.93
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,503.51,409.14
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,632.59,510.03
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,601.12,484.72
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,563.08,454.41
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,516.86,416.57
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,467.34,374.6
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,405.99,321.77
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,345.95,268.62
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,280.93,210.94
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,221.59,157.97
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,156.77,105.17
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,102.93,65.31
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,59.21,36.58
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,32.69,23.23
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,22.81,12.05
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,13.38,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,14.95,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,24.93,14.35
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,34.34,24.87
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,67.22,40.61
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,114.34,69.97
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,170.54,113.23
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,226.8,161.22
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,287.89,214.37
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,348.12,266.7
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,411.78,320.39
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,470.74,368.85
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,530.43,416.12
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,586.65,459.12
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,642.34,500.18
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,694.05,536.66
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,737.69,566.42
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,781.92,596.15
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,823.88,622.31
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,859.44,643.19
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,891.92,661.79
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,919.06,677.53
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,942.68,690.99
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,961.32,701.68
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,976.27,710.14
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,984.72,715.53
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,989.34,718.7
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,987.82,717.4
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,982.47,713.89
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,971.49,707.97
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,956.77,699.77
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,936.25,688.28
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,912.28,674.57
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,882.1,655.78
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,848.95,635.0
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,810.91,612.36
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,778.45,592.19
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,731.51,560.27
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,682.87,526.32
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,630.22,487.74
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,576.65,447.37
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,518.9,404.37
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,461.29,359.42
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,399.97,309.22
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,340.62,259.04
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,277.97,205.38
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,219.64,155.06
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,153.73,102.35
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,97.31,60.54
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,56.86,35.25
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,34.62,24.7
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,21.88,11.56
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,9.44,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,7.22,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,12.94,4.96
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,20.21,12.33
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,27.49,18.17
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,33.25,23.34
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,39.02,28.39
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,59.01,45.64
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,79.11,62.68
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,89.95,71.59
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,100.92,80.5
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,102.69,81.59
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,104.43,82.68
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,125.23,99.54
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,146.44,116.44
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,234.57,187.58
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,321.28,255.21
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,441.51,347.28
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,570.95,441.98
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,592.45,455.93
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,612.26,469.69
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,631.31,482.96
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,648.94,495.17
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,633.03,482.68
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,597.01,456.37
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,562.48,431.32
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,526.41,404.77
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,460.76,356.05
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,413.45,320.19
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,393.68,305.78
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,373.77,290.99
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,349.21,272.57
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,324.8,254.15
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,287.08,225.29
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,250.01,196.67
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,197.21,155.24
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,157.92,124.01
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,228.87,182.47
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,298.81,238.63
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,423.02,338.09
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,505.26,400.73
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,492.89,389.5
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,467.86,367.2
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,407.76,316.38
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,348.46,264.88
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,285.85,210.0
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,224.42,155.94
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,164.55,105.54
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,110.79,64.52
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,60.17,34.96
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,35.45,25.69
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,24.17,13.84
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,12.59,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,6.29,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,4.72,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.13,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,25.62,15.71
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,36.04,26.42
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,65.35,38.88
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,112.68,67.43
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,169.68,110.98
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,226.69,160.09
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,289.74,215.53
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,348.39,267.57
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,408.93,320.06
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,467.1,369.25
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,525.67,417.16
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,580.81,461.02
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,631.12,500.02
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,681.18,537.46
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,729.54,572.58
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,772.78,603.25
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,813.59,630.23
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,849.12,653.34
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,881.7,674.26
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,909.53,691.67
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,933.92,706.73
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,952.05,717.84
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,966.48,726.57
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,971.34,729.51
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,972.23,730.02
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,975.14,732.32
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,974.19,732.12
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,962.69,724.99
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,947.51,715.54
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,927.72,702.75
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,904.38,687.6
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,876.29,669.72
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,844.94,649.48
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,807.02,623.95
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,766.45,595.93
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,721.72,563.64
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,674.98,529.1
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,627.85,493.07
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,574.48,451.47
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,516.76,405.61
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,459.25,358.53
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,398.24,307.46
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,337.64,255.43
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,275.97,201.92
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,218.21,151.68
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,160.35,103.83
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,109.14,65.47
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,61.37,37.77
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,39.16,28.7
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,25.45,14.97
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,14.39,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,7.47,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,6.29,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,17.43,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,28.86,18.57
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,39.91,29.67
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,68.16,41.52
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,114.09,69.1
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,168.21,110.04
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,223.08,156.14
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,282.51,207.11
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,341.36,257.57
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,403.77,309.5
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,461.25,356.43
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,519.4,402.31
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,574.06,444.35
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,628.15,484.68
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,673.27,517.62
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,721.39,551.74
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,764.84,582.35
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,806.11,609.69
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,841.19,631.98
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,873.23,652.15
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,899.92,669.26
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,923.19,684.14
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,941.13,694.83
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,955.39,703.21
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,963.65,708.26
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,968.1,710.99
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,966.87,710.73
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,961.81,708.13
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,951.14,701.3
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,936.72,692.16
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,916.88,680.45
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,893.51,666.4
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,865.13,648.81
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,833.6,628.98
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,796.54,605.25
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,756.77,579.04
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,712.91,548.42
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,667.02,515.48
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,616.0,477.22
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,566.84,439.19
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,510.46,395.72
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,454.04,350.62
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,393.47,300.5
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,334.26,250.01
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,274.51,198.29
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,215.67,147.28
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,157.63,99.27
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,105.21,60.25
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,56.51,33.15
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,35.36,25.31
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,25.46,15.17
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,14.5,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,7.47,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,7.08,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.16,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,29.59,19.44
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,37.2,27.34
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,65.26,38.34
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,112.6,66.44
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,167.21,107.94
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,222.84,154.89
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,284.45,207.78
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,342.5,257.69
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,402.66,307.88
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,460.47,354.53
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,518.73,399.59
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,572.8,439.2
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,622.15,473.67
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,671.38,507.62
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,719.0,539.26
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,761.87,566.63
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,802.46,590.52
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,837.02,610.99
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,868.55,629.39
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,894.82,643.42
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,917.62,655.23
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,935.03,665.53
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,948.76,673.69
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,956.93,677.55
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,961.3,679.24
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,960.96,679.68
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,956.8,677.93
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,946.12,672.24
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,931.71,664.35
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,911.52,653.38
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,887.87,640.21
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,857.97,623.62
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,825.04,604.78
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,788.14,582.62
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,748.7,557.74
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,704.09,527.93
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,657.68,495.95
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,611.49,462.23
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,559.3,423.29
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,502.58,381.5
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,446.03,337.97
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,386.88,290.22
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,327.9,241.2
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,267.64,190.43
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,210.96,142.49
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,155.08,97.48
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,105.21,61.41
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,58.07,35.52
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,38.37,27.64
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,26.33,15.87
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,16.68,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,7.87,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,18.99,0.71
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,32.95,22.41
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,41.24,30.85
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,69.21,41.97
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,116.96,70.02
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,172.41,111.69
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,229.49,159.37
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,290.94,211.79
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,352.04,263.71
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,413.46,314.44
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,471.95,361.4
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,530.81,406.73
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,585.18,446.94
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,638.42,484.66
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,682.6,514.3
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,723.38,540.47
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,764.19,566.67
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,802.19,590.28
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,839.7,613.02
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,885.94,640.37
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,912.19,655.38
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,934.93,668.42
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,935.68,668.66
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,927.04,663.43
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,896.9,642.86
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,858.9,617.09
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,848.23,610.76
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,834.76,602.26
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,855.07,617.88
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,871.71,630.66
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,865.64,627.56
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,854.85,621.65
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,854.34,623.94
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,843.68,618.42
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,806.12,595.46
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,765.89,569.67
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,720.6,538.89
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,673.29,505.91
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,626.03,471.61
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,572.56,431.92
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,515.04,388.76
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,457.67,344.12
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,396.89,295.28
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,336.05,245.01
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,275.04,193.91
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,217.33,145.4
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,159.25,99.23
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,107.36,62.29
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,59.17,36.82
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,40.9,29.84
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,27.8,17.25
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,17.41,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,8.65,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,21.13,4.22
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,34.29,23.69
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,44.29,33.52
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,68.9,45.06
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,108.87,70.2
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,153.23,104.17
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,203.67,145.17
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,259.3,191.14
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,325.7,244.62
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,394.68,298.99
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,449.79,341.94
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,505.45,383.6
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,559.67,422.55
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,613.85,459.87
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,663.33,494.13
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,714.51,528.62
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,760.55,558.1
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,796.65,580.38
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,831.03,600.3
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,862.47,618.14
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,888.24,632.4
