Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,910.69,644.59
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,928.39,655.28
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,942.52,663.92
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,949.45,667.36
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,952.71,668.76
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,948.56,668.11
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,940.75,665.31
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,929.1,659.23
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,913.97,651.04
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,896.69,641.92
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,875.84,630.51
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,853.0,618.51
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,816.14,597.12
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,767.45,565.93
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,722.03,536.13
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,675.85,505.45
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,628.23,472.81
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,574.51,434.07
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,520.48,394.04
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,474.57,360.3
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,426.13,322.8
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,374.55,280.96
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,323.21,237.88
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,263.73,188.07
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,207.92,141.23
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,153.13,97.6
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,104.76,63.22
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,57.28,37.0
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,40.77,29.84
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,29.4,18.77
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,18.08,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,10.23,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,20.49,5.95
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.26,21.32
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,37.57,27.74
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,56.27,35.48
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,80.76,56.42
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,81.55,63.57
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,109.14,85.5
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,139.55,109.78
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,195.3,153.06
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,264.37,207.29
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,357.9,279.71
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,466.47,362.27
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,542.3,418.99
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,624.69,479.28
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,673.8,513.76
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,714.96,542.15
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,756.47,570.63
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,795.58,596.48
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,830.12,618.26
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,861.71,637.99
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,887.64,654.07
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,910.22,668.02
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,927.14,678.61
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,940.44,687.0
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,948.74,692.3
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,953.34,695.37
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,952.84,695.44
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,948.57,693.23
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,939.63,688.26
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,926.92,680.95
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,905.13,668.01
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,880.04,652.91
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,849.38,633.89
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,815.91,612.85
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,782.58,591.72
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,746.04,566.94
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,701.42,535.95
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,654.99,502.81
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,606.07,466.12
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,551.8,424.6
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,497.34,382.6
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,442.58,338.82
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,379.5,287.37
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,320.42,237.83
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,262.5,188.25
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,207.35,140.97
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,148.93,94.61
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,98.78,59.3
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,54.87,36.08
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,39.68,29.21
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,27.77,17.75
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,18.19,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,9.44,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,8.65,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,14.58,3.71
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,20.63,12.35
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,31.24,22.35
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,41.73,30.49
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,57.47,44.16
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,73.6,57.91
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,92.26,73.28
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,112.0,89.38
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,147.8,118.27
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,184.45,147.58
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,250.91,200.03
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,329.68,261.65
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,452.76,356.35
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,592.19,459.73
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,649.09,500.09
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,708.98,542.22
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,743.01,564.9
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,781.28,589.96
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,815.08,610.61
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,845.96,629.12
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,870.8,644.26
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,892.34,657.27
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,908.3,667.82
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,920.74,676.19
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,928.29,680.92
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,932.25,683.47
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,930.87,683.74
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,925.88,681.77
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,915.99,675.92
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,902.54,667.84
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,882.62,655.91
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,859.43,641.82
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,831.06,624.17
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,799.8,604.44
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,771.71,585.86
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,731.83,558.26
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,686.69,526.7
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,640.0,493.17
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,589.8,455.51
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,538.78,416.2
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,483.01,373.43
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,427.71,329.47
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,369.9,281.87
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,314.31,234.87
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,256.08,185.45
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,201.87,139.52
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,148.82,96.96
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,99.03,61.14
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,56.21,38.52
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,42.01,31.41
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,30.05,19.88
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,18.08,0.78
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,9.44,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,6.29,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,17.76,6.71
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,29.37,20.09
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,34.42,25.26
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,41.66,29.86
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,51.53,38.49
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,58.77,45.33
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,79.58,62.87
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,101.08,80.71
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,156.93,125.78
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,223.44,179.24
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,342.1,272.25
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,480.28,379.58
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,541.75,427.03
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,605.79,475.73
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,654.68,511.85
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,702.5,546.29
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,738.62,571.8
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,779.61,599.96
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,813.79,622.24
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,845.14,642.48
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,870.93,658.98
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,893.47,673.32
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,910.95,684.55
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,924.89,693.52
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,933.0,698.84
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,937.45,701.88
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,936.44,701.68
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,931.74,699.17
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,922.05,693.43
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,908.74,685.35
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,889.7,673.7
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,867.23,659.74
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,839.77,642.28
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,809.18,622.54
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,773.36,598.83
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,734.93,571.66
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,691.84,540.65
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,646.71,507.29
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,600.65,471.59
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,548.81,430.64
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,493.32,386.61
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,437.75,340.99
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,379.58,291.69
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,320.87,240.72
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,262.01,189.13
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,206.27,140.55
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,150.43,94.96
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,100.32,59.4
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,53.41,36.29
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,40.77,30.49
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,29.41,19.52
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,20.45,3.52
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,11.02,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,12.59,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,21.53,10.06
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,30.96,21.33
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,40.48,30.39
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,58.57,39.85
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,87.54,62.29
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,106.66,80.78
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,143.1,109.09
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,189.96,146.52
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,193.0,151.46
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,186.78,147.85
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,261.77,207.25
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,347.81,274.11
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,344.23,270.86
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,343.11,269.33
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,367.51,287.49
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,390.98,304.5
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,331.62,258.41
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,279.93,217.77
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,306.56,238.32
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,333.69,258.75
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,419.33,323.11
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,491.56,375.94
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,523.3,399.32
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,555.06,422.81
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,620.57,469.92
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,669.12,504.41
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,683.88,515.87
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,696.55,526.17
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,656.37,496.63
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,615.68,466.84
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,597.19,454.41
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,577.53,440.92
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,575.12,440.42
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,570.38,438.04
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,605.55,466.42
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,620.96,479.87
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,590.28,458.16
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,556.54,433.88
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,514.59,402.02
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,471.56,368.58
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,414.15,323.98
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,359.77,280.82
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,324.73,250.62
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,284.39,214.53
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,241.51,176.36
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,193.38,133.93
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,144.84,94.68
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,97.76,60.92
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,55.81,43.99
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,43.61,32.78
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,32.65,22.24
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,21.52,5.53
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,11.8,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,11.8,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,18.79,8.6
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,26.02,17.06
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,39.16,29.2
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,54.63,40.2
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,89.87,61.83
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,150.2,103.51
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,186.94,134.5
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,225.4,168.14
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,189.58,147.04
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,124.55,98.19
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,166.56,132.36
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,219.63,174.97
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,264.32,210.4
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,312.03,247.82
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,331.94,262.57
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,350.16,275.79
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,256.41,201.9
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,162.29,126.27
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,131.86,101.91
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,101.42,77.25
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,161.86,125.75
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,223.66,174.29
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,222.04,172.81
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,220.34,171.49
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,311.28,242.89
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,391.26,304.11
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,366.7,284.83
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,341.84,265.69
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,392.21,305.21
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,457.6,355.02
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,393.26,306.19
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,346.0,270.15
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,376.1,294.7
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,417.56,327.26
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,457.87,359.47
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,504.26,395.51
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,486.01,382.18
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,465.21,366.92
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,446.79,353.11
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,432.52,341.66
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,393.04,310.32
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,351.86,276.76
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,311.65,242.76
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,269.82,206.43
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,228.46,168.8
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,186.35,130.04
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,141.14,92.02
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,96.5,59.2
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,53.68,42.25
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,43.13,32.48
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.22,21.15
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,21.93,7.06
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,12.2,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.36,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,4.72,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,9.5,1.79
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,14.45,7.02
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,21.33,13.43
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,28.24,18.73
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,39.02,28.08
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,49.84,37.33
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,82.32,64.51
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,116.26,92.57
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,135.13,107.62
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,153.88,122.72
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,190.14,152.01
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,232.75,186.64
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,227.69,182.29
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,214.19,170.59
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,156.39,123.52
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,92.73,71.12
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,74.2,55.78
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,55.67,40.4
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,72.1,53.8
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,88.73,67.27
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,119.51,92.14
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,150.71,117.1
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,160.71,125.0
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,170.73,132.96
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,192.64,150.35
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,214.62,167.69
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,188.99,147.34
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,163.45,127.06
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,208.96,163.46
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,267.62,209.59
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,286.26,224.54
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,304.03,238.86
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,426.49,336.02
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,539.94,422.9
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,601.97,471.87
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,642.4,504.13
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,515.11,406.77
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,394.54,313.1
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,307.01,244.09
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,230.62,183.03
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,313.3,249.21
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,363.16,285.03
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,339.73,262.28
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,303.07,227.52
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,251.62,181.37
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,199.46,134.88
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,145.31,91.14
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,96.41,57.39
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,51.21,40.11
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,43.09,32.51
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.26,21.3
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,21.96,8.17
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,12.2,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,3.93,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,7.87,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,16.8,7.82
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,25.95,17.18
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,34.64,25.37
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,43.4,31.81
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,69.06,51.54
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,103.79,78.15
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,135.97,105.11
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,169.41,133.1
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,214.26,169.09
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,270.47,214.26
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,311.95,247.68
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,354.61,281.42
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,360.09,285.62
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,368.52,291.59
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,426.39,336.17
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,499.47,391.05
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,522.08,406.83
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,542.91,421.37
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,570.27,441.42
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,597.02,460.85
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,705.4,542.03
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,807.64,616.46
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,870.35,662.71
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,920.76,698.59
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,929.17,704.31
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,933.94,708.09
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,932.37,707.56
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,927.18,704.73
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,915.82,697.92
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,900.98,688.82
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,881.33,675.82
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,858.36,660.58
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,830.56,642.07
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,799.77,620.67
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,763.14,594.64
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,724.09,566.39
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,680.51,534.43
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,635.23,500.4
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,585.82,462.0
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,534.06,420.84
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,479.47,376.98
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,425.35,332.18
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,367.69,283.4
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,312.19,235.47
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,254.94,186.11
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,201.83,140.88
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,145.99,96.21
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,100.04,64.5
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,58.06,46.42
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,48.88,37.81
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,36.76,26.21
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,24.28,10.63
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,13.77,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.33,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,8.37,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,21.11,11.62
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,33.49,23.94
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,48.53,37.92
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,65.8,50.08
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,98.08,69.75
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,152.6,107.44
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,183.1,136.58
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,208.15,161.19
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,246.76,193.94
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,285.89,226.44
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,366.84,289.75
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,461.51,363.04
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,525.15,411.99
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,593.42,463.5
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,640.79,498.36
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,689.36,533.26
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,732.91,564.12
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,766.71,587.82
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,800.47,610.52
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,831.44,630.4
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,856.55,646.22
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,878.46,659.89
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,895.34,670.09
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,908.78,678.06
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,916.97,683.2
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,921.6,686.13
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,920.46,685.61
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,915.72,682.86
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,905.65,676.29
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,891.99,667.46
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,873.16,655.84
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,850.96,641.96
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,823.85,624.68
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,793.66,605.19
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,757.61,580.74
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,719.06,553.72
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,653.66,505.39
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,588.31,456.49
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,523.45,407.21
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,458.64,357.21
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,415.02,323.51
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,369.86,287.16
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,324.88,249.29
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,278.5,209.1
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,240.52,173.73
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,192.98,130.29
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,141.27,89.23
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,94.85,57.98
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,53.05,41.74
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,43.92,33.3
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,34.3,24.06
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,24.77,11.73
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,13.77,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,8.65,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,16.45,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,28.2,17.72
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,39.86,29.6
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,48.19,37.61
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,68.06,45.7
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,114.62,71.78
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,166.41,109.24
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,218.48,152.07
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,274.83,200.09
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,330.37,247.88
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,388.27,296.6
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,444.72,342.83
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,500.25,386.71
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,553.42,426.93
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,606.09,465.08
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,653.44,498.93
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,693.45,526.8
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,734.31,554.4
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,772.97,579.75
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,806.62,601.24
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,837.38,620.34
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,862.18,635.33
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,883.66,648.19
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,900.01,659.88
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,912.8,669.32
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,920.67,674.94
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,924.9,678.3
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,923.69,678.61
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,918.82,676.62
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,908.55,671.28
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,894.68,663.6
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,875.14,651.91
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,852.2,637.94
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,824.33,620.56
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,793.35,600.95
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,757.98,577.14
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,719.96,550.5
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,677.2,519.83
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,632.48,486.94
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,585.98,451.41
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,534.22,411.04
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,480.23,368.43
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,426.0,324.19
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,368.58,276.11
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,312.23,227.74
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,252.07,176.13
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,196.85,129.17
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,141.69,85.73
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,91.52,52.68
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,47.45,36.55
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,41.62,31.12
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,33.13,23.0
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,22.88,10.96
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,13.38,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,2.75,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,5.71,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,9.81,2.57
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,13.68,6.48
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,21.33,13.56
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,29.01,19.51
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,49.32,37.1
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,69.08,53.99
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,76.98,60.52
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,84.89,66.95
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,84.06,65.94
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,83.09,64.83
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,100.82,79.27
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,118.78,93.66
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,128.61,101.24
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,138.57,108.89
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,166.27,130.83
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,194.64,152.99
