Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,477.92,368.01
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,527.77,407.18
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,577.15,444.78
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,623.12,478.94
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,668.05,511.41
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,703.43,536.91
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,742.69,564.51
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,774.5,586.57
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,803.44,605.66
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,828.21,621.41
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,849.75,634.99
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,865.89,645.35
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,878.57,653.5
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,885.2,657.73
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,888.29,659.75
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,884.86,657.8
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,877.91,653.64
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,863.78,644.88
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,846.47,634.05
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,827.42,621.92
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,805.21,607.64
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,788.15,596.19
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,757.24,574.94
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,721.81,550.2
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,684.03,523.29
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,642.11,492.67
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,598.47,460.04
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,550.75,423.28
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,502.19,384.9
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,449.11,342.7
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,396.61,299.66
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,342.68,254.24
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,289.85,208.93
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,235.66,162.82
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,184.13,120.16
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,133.4,82.26
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,87.41,55.22
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,57.77,45.67
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,48.48,37.28
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.29,28.75
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,30.14,19.72
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,18.51,1.05
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,7.08,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.57,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.11,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,8.35,0.77
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,14.45,7.02
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,20.57,12.77
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,30.17,21.57
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,39.8,30.29
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,59.91,45.96
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,79.87,62.71
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,96.26,76.06
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,113.11,89.59
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,131.52,104.15
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,150.61,119.1
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,195.69,154.53
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,241.42,189.9
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,326.4,255.31
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,423.17,328.27
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,533.11,411.4
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,652.08,499.48
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,696.12,530.17
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,738.93,560.07
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,761.83,576.59
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,790.15,596.55
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,814.04,611.98
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,834.82,625.24
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,850.35,635.74
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,862.57,644.12
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,869.77,648.89
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,873.59,651.53
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,872.76,651.41
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,868.52,649.14
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,858.4,643.01
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,844.92,634.7
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,826.52,623.32
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,804.9,609.74
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,778.22,592.25
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,748.61,571.98
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,714.08,547.72
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,683.33,525.5
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,641.53,494.77
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,597.89,461.96
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,550.06,424.8
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,501.25,385.89
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,449.95,344.7
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,398.52,302.12
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,342.27,254.61
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,288.87,208.49
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,234.07,161.46
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,181.88,117.97
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,130.89,79.82
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,84.51,52.92
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,55.63,44.04
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,49.76,38.66
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,38.75,28.47
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,30.25,20.04
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,19.28,2.95
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,8.65,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.11,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.11,1.49
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,16.37,8.71
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,23.64,15.48
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,31.71,22.9
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,39.8,30.23
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,54.94,41.63
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,69.86,54.15
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,84.26,66.0
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,98.85,77.81
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,117.13,92.41
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,135.95,107.25
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,149.74,117.87
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,163.84,128.66
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,190.22,149.1
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,223.56,174.74
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,281.59,219.28
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,342.45,265.0
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,385.24,296.36
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,419.74,321.34
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,536.35,408.98
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,662.4,499.97
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,758.17,569.11
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,835.54,623.77
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,850.8,633.49
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,862.72,641.7
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,870.41,646.56
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,874.68,649.27
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,873.0,649.12
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,867.89,646.78
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,857.68,640.95
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,844.09,632.89
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,825.52,621.91
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,803.69,608.64
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,777.57,591.57
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,748.47,571.49
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,714.73,548.02
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,678.44,522.15
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,637.5,492.1
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,598.41,462.52
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,550.33,425.02
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,501.19,385.71
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,449.71,344.51
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,398.05,301.8
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,339.34,252.51
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,285.18,206.2
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,224.17,157.18
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,170.71,116.37
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,125.3,83.2
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,86.9,60.21
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,61.59,49.32
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,51.33,40.02
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,40.31,29.83
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,29.21,19.21
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,18.08,3.61
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,7.08,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,3.93,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,14.44,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.14,14.37
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.7,24.76
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,42.36,32.11
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,49.56,38.83
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,58.18,46.6
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,102.44,60.31
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,153.93,94.09
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,210.44,139.5
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,266.18,186.97
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,321.14,234.81
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,377.38,283.13
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,425.24,324.51
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,468.69,360.84
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,417.3,324.89
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,337.25,264.29
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,282.92,222.21
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,217.25,169.63
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,239.18,186.49
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,261.07,202.83
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,314.18,243.57
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,368.86,284.72
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,294.34,227.35
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,209.22,161.1
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,216.89,167.16
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,224.51,172.9
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,209.31,161.02
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,194.02,149.1
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,185.1,142.18
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,176.12,135.19
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,162.27,124.39
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,148.45,113.58
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,184.91,142.48
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,221.22,170.95
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,256.32,198.52
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,281.56,218.33
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,369.93,287.64
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,449.32,348.16
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,477.37,370.46
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,503.88,390.77
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,514.12,397.72
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,503.28,387.22
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,449.65,344.2
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,395.28,299.63
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,319.7,240.15
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,254.23,189.73
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,212.59,153.69
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,169.4,116.81
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,128.82,82.23
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,81.94,51.04
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,54.34,42.83
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,48.47,37.47
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,40.62,30.11
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,30.54,20.42
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,19.78,5.58
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,9.44,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.57,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,12.92,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,23.99,13.63
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,34.69,24.73
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.56,34.92
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,57.54,45.9
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,69.93,57.0
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,98.78,65.27
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,154.39,98.54
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,204.2,137.38
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,258.87,182.89
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,311.98,228.82
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,368.78,277.18
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,420.05,320.29
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,471.58,362.34
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,521.24,401.85
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,570.15,439.57
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,615.07,473.27
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,653.32,501.38
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,691.06,528.43
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,726.52,553.22
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,758.14,575.21
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,786.93,594.8
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,810.34,609.84
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,830.58,622.77
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,845.93,633.26
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,857.89,641.58
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,864.77,646.0
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,868.22,648.25
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,866.56,647.99
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,861.45,645.49
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,851.23,639.22
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,837.59,630.7
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,819.41,619.7
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,797.98,606.43
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,771.44,589.05
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,741.94,568.6
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,707.91,544.58
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,671.39,518.21
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,630.51,488.08
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,587.69,455.67
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,544.16,421.17
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,496.21,382.44
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,444.77,340.87
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,393.15,297.84
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,339.53,251.96
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,286.84,206.08
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,229.62,156.87
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,177.57,113.46
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,126.58,75.65
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,79.99,49.64
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,53.5,42.17
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,48.29,37.39
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,40.44,30.02
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,30.45,20.44
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,19.74,6.45
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,9.44,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.36,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,6.46,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,10.64,3.0
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,18.67,10.76
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,26.72,18.25
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,35.95,26.72
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,45.21,35.1
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,67.17,51.87
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,90.27,70.88
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,118.18,93.32
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,148.65,117.75
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,151.39,120.21
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,149.83,118.93
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,165.5,131.24
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,181.35,143.51
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,215.45,170.2
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,247.07,194.52
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,312.73,245.3
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,391.35,304.69
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,502.06,389.22
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,626.7,481.16
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,713.03,544.19
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,785.86,597.42
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,804.1,606.97
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,814.2,611.31
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,818.33,613.2
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,817.93,612.03
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,840.49,628.65
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,849.6,636.19
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,857.51,643.0
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,861.24,646.3
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,837.93,629.53
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,804.53,605.48
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,781.45,590.33
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,755.91,573.17
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,715.6,544.68
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,673.87,514.9
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,665.03,510.09
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,648.12,498.79
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,606.95,468.51
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,564.26,436.52
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,524.78,405.93
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,481.15,371.04
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,436.98,335.37
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,391.41,296.97
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,336.28,250.04
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,283.91,204.52
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,230.39,158.62
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,179.59,116.54
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,128.99,79.0
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,82.75,52.98
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,57.05,45.47
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,51.23,40.14
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,40.97,30.6
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,33.2,22.94
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,21.52,8.39
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,10.23,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,3.93,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,12.68,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,21.35,11.87
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,33.37,23.72
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,45.6,35.15
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,59.75,48.14
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,74.8,61.75
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,102.57,75.94
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,139.86,102.23
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,176.65,131.86
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,215.33,164.12
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,249.42,193.92
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,281.49,221.46
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,354.05,277.9
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,441.56,346.52
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,504.14,396.11
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,572.24,449.35
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,617.44,484.14
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,661.26,517.12
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,701.24,546.4
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,731.26,568.07
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,763.33,590.86
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,792.62,611.24
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,816.62,627.65
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,837.46,641.28
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,852.19,650.74
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,863.5,657.93
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,869.33,661.9
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,871.75,663.66
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,870.49,663.24
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,865.9,660.64
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,855.54,654.14
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,841.92,645.46
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,836.78,642.88
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,815.13,628.11
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,787.52,609.0
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,756.98,587.47
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,721.45,561.75
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,683.6,533.83
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,640.79,501.59
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,596.44,467.43
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,549.17,429.87
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,500.49,390.28
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,447.91,347.38
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,395.94,303.83
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,341.19,257.1
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,288.78,211.84
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,236.37,167.2
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,187.85,127.43
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,132.89,86.86
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,88.54,61.03
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,54.44,43.33
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,35.93,26.64
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,30.34,21.35
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,23.51,14.73
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,14.92,4.59
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,6.29,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.36,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.31,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,8.34,1.25
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,12.92,5.75
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,17.5,10.06
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,34.08,25.13
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,50.33,39.82
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,69.28,53.66
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,88.82,69.87
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,106.74,84.46
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,126.26,100.32
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,156.96,125.07
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,189.77,151.43
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,225.03,179.49
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,269.05,214.56
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,319.78,254.7
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,373.78,296.96
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,383.83,304.18
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,390.92,308.93
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,458.4,361.42
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,540.21,423.49
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,633.63,494.56
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,725.44,563.07
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,782.73,605.35
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,820.07,633.28
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,827.18,636.27
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,826.29,633.32
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,792.08,605.53
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,757.36,577.33
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,757.3,577.9
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,754.81,576.48
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,745.03,569.68
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,732.9,561.24
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,713.68,548.11
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,692.36,533.41
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,660.83,511.05
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,628.28,487.71
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,516.62,403.74
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,413.71,324.77
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,369.93,291.9
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,320.59,254.03
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,272.4,216.34
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,226.32,179.9
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,257.59,205.1
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,275.37,218.3
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,200.84,158.8
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,131.57,103.51
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,123.84,96.66
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,115.26,89.04
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,108.02,79.48
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,88.71,64.89
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,66.51,54.21
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,53.41,42.31
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,43.82,33.31
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,34.08,23.92
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,22.34,10.25
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,11.02,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,5.51,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,18.14,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,30.77,19.95
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,42.9,32.14
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,55.02,43.53
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,63.96,51.82
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,72.8,59.79
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,110.4,73.08
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,156.14,102.86
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,207.02,142.28
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,258.18,184.23
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,308.47,226.33
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,360.98,269.64
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,412.15,311.24
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,464.05,352.15
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,512.68,389.32
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,560.51,424.67
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,604.81,457.08
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,648.01,487.87
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,687.24,515.74
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,724.65,541.84
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,756.81,564.23
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,786.28,584.51
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,799.14,593.66
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,819.47,607.08
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,834.66,617.39
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,846.61,625.65
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,853.68,631.16
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,857.46,634.55
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,854.15,633.4
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,847.59,630.18
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,850.24,633.1
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,835.8,624.46
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,817.44,612.88
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,795.9,598.94
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,768.57,580.65
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,738.43,560.07
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,703.82,536.21
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,666.87,510.1
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,625.92,480.3
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,583.27,448.41
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,536.62,412.1
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,489.1,374.19
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,436.92,332.9
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,385.44,290.77
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,332.33,246.0
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,280.22,201.3
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,227.56,156.51
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,177.42,115.37
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,128.35,79.68
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,83.95,55.4
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,61.17,49.07
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,52.61,41.38
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,43.55,32.96
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,34.5,24.27
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,22.93,11.16
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,11.8,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,6.29,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.23,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,26.32,16.36
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.46,18.6
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.54,19.95
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,28.66,20.23
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,28.89,20.48
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,47.0,34.43
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,62.66,48.18
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,87.3,68.76
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,112.33,89.33
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,139.86,111.24
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,171.25,136.18
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,229.32,181.66
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,299.21,236.08
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,312.88,246.35
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,317.43,249.39
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,311.97,244.5
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,303.92,237.45
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,352.33,274.44
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,412.55,319.5
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,483.97,373.2
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,569.04,435.65
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,664.38,507.11
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,756.22,574.6
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,802.83,609.2
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,844.87,639.12
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,852.47,644.02
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,856.73,647.06
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,854.72,645.79
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,849.37,642.38
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,839.09,636.19
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,825.54,627.83
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,807.59,616.13
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,786.48,601.95
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,760.82,584.04
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,732.3,563.82
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,698.9,539.84
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,669.23,517.91
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,628.23,487.42
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,585.42,454.81
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,538.5,417.81
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,490.6,379.08
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,440.07,337.85
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,389.45,295.38
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,334.07,248.13
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,281.73,202.64
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,228.87,157.27
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,178.56,115.76
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,128.42,79.17
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,82.81,54.36
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,59.85,48.0
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,54.14,42.79
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.05,32.57
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,34.65,24.46
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,22.98,11.62
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,11.8,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,5.9,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
