Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,405.21,296.44
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,352.37,251.58
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,296.8,203.97
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,241.83,157.37
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,188.19,113.77
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,134.87,75.8
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,84.42,49.94
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,57.0,44.37
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,48.67,37.17
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,43.7,32.77
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,38.81,28.25
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,31.75,21.56
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,24.84,12.86
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,13.77,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,3.93,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.2,12.25,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.2,12.6,16.0,10.23,0.0
2018,6,22,5,15,222.0,25.5,1.2,13.15,47.5,20.97,7.11
2018,6,22,5,30,352.0,38.0,1.2,13.7,79.0,31.32,21.12
2018,6,22,5,45,442.0,46.5,1.2,14.3,123.0,38.15,27.92
2018,6,22,6,0,532.0,55.0,1.2,14.9,167.0,45.05,34.38
2018,6,22,6,15,591.0,60.5,1.15,15.6,216.0,49.39,38.36
2018,6,22,6,30,650.0,66.0,1.1,16.3,265.0,53.79,42.21
2018,6,22,6,45,690.5,70.5,1.05,17.0,316.5,67.82,44.29
2018,6,22,7,0,731.0,75.0,1.0,17.7,368.0,122.12,69.74
2018,6,22,7,15,760.5,79.0,1.0,18.55,420.0,173.82,104.59
2018,6,22,7,30,790.0,83.0,1.0,19.4,472.0,227.94,147.0
2018,6,22,7,45,812.0,86.5,0.95,20.25,522.5,281.83,191.68
2018,6,22,8,0,834.0,90.0,0.9,21.1,573.0,336.71,237.28
2018,6,22,8,15,851.0,93.0,0.9,21.9,621.0,390.05,281.16
2018,6,22,8,30,868.0,96.0,0.9,22.7,669.0,443.8,324.01
2018,6,22,8,45,881.0,98.0,0.9,23.45,713.0,493.16,362.33
2018,6,22,9,0,894.0,100.0,0.9,24.2,757.0,541.4,398.45
2018,6,22,9,15,902.5,102.5,0.95,24.9,796.0,586.24,431.35
2018,6,22,9,30,911.0,105.0,1.0,25.6,835.0,629.1,461.81
2018,6,22,9,45,917.0,108.0,1.05,26.35,868.5,668.63,488.97
2018,6,22,10,0,923.0,111.0,1.1,27.1,902.0,705.58,513.62
2018,6,22,10,15,929.0,112.0,1.2,27.7,929.5,738.13,535.58
2018,6,22,10,30,935.0,113.0,1.3,28.3,957.0,767.76,555.19
2018,6,22,10,45,939.5,113.5,1.35,28.9,978.0,792.81,570.95
2018,6,22,11,0,944.0,114.0,1.4,29.5,999.0,814.59,584.12
2018,6,22,11,15,947.0,114.5,1.45,29.9,1013.0,831.87,594.25
2018,6,22,11,30,950.0,115.0,1.5,30.3,1027.0,845.67,602.21
2018,6,22,11,45,951.0,115.0,1.55,30.65,1033.0,854.0,606.89
2018,6,22,12,0,952.0,115.0,1.6,31.0,1039.0,858.81,609.44
2018,6,22,12,15,949.5,116.0,1.7,31.1,1036.5,858.13,609.76
2018,6,22,12,30,947.0,117.0,1.8,31.2,1034.0,853.97,607.93
2018,6,22,12,45,943.5,117.5,1.85,31.3,1024.0,845.14,602.71
2018,6,22,13,0,940.0,118.0,1.9,31.4,1014.0,832.85,595.35
2018,6,22,13,15,936.5,117.0,2.0,31.35,997.5,815.92,585.8
2018,6,22,13,30,933.0,116.0,2.1,31.3,981.0,795.6,573.57
2018,6,22,13,45,928.0,115.0,2.15,31.2,957.5,770.89,557.59
2018,6,22,14,0,923.0,114.0,2.2,31.1,934.0,743.05,539.21
2018,6,22,14,15,916.5,113.0,2.25,30.9,904.5,711.22,517.92
2018,6,22,14,30,910.0,112.0,2.3,30.7,875.0,676.65,494.22
2018,6,22,14,45,900.5,110.5,2.35,30.45,839.0,637.31,466.67
2018,6,22,15,0,891.0,109.0,2.4,30.2,803.0,595.82,436.8
2018,6,22,15,15,879.5,107.0,2.4,30.2,762.0,550.96,403.04
2018,6,22,15,30,868.0,105.0,2.4,30.2,721.0,504.55,367.22
2018,6,22,15,45,853.0,102.5,2.45,29.55,675.5,454.94,329.05
2018,6,22,16,0,838.0,100.0,2.5,28.9,630.0,403.9,288.55
2018,6,22,16,15,819.0,97.0,2.45,28.4,581.5,350.77,245.11
2018,6,22,16,30,800.0,94.0,2.4,27.9,533.0,297.95,201.25
2018,6,22,16,45,775.0,90.0,2.35,27.4,482.0,243.62,156.62
2018,6,22,17,0,750.0,86.0,2.3,26.9,431.0,190.84,114.92
2018,6,22,17,15,716.0,81.5,2.2,26.1,379.5,134.29,75.12
2018,6,22,17,30,682.0,77.0,2.1,25.3,328.0,84.73,49.65
2018,6,22,17,45,634.5,71.5,1.95,24.45,277.0,57.48,43.88
2018,6,22,18,0,587.0,66.0,1.8,23.6,226.0,53.36,40.48
2018,6,22,18,15,517.5,58.5,1.6,22.45,178.5,47.48,35.43
2018,6,22,18,30,448.0,51.0,1.4,21.3,131.0,41.64,30.19
2018,6,22,18,45,343.0,41.5,1.2,20.15,91.5,33.97,23.07
2018,6,22,19,0,238.0,32.0,1.0,19.0,52.0,24.35,12.37
2018,6,22,19,15,131.5,18.5,1.0,18.5,28.5,14.56,0.0
2018,6,22,19,30,25.0,5.0,1.0,18.0,5.0,3.93,0.0
2018,6,22,19,45,12.5,2.5,1.0,17.45,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,23,4,45,39.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,23,5,0,78.0,13.0,1.0,14.3,15.0,10.23,0.0
2018,6,23,5,15,202.0,25.5,1.0,14.85,45.5,19.47,5.86
2018,6,23,5,30,326.0,38.0,1.0,15.4,76.0,31.21,20.84
2018,6,23,5,45,420.0,46.0,1.05,15.95,119.0,37.6,27.24
2018,6,23,6,0,514.0,54.0,1.1,16.5,162.0,44.11,33.32
2018,6,23,6,15,575.5,59.5,1.05,17.25,211.0,48.46,37.28
2018,6,23,6,30,637.0,65.0,1.0,18.0,260.0,52.9,41.12
2018,6,23,6,45,681.5,69.0,1.0,18.75,311.5,65.92,42.85
2018,6,23,7,0,726.0,73.0,1.0,19.5,363.0,119.52,67.44
2018,6,23,7,15,757.0,76.0,1.05,20.55,414.5,170.33,101.16
2018,6,23,7,30,788.0,79.0,1.1,21.6,466.0,223.7,142.57
2018,6,23,7,45,811.5,81.5,1.2,22.6,516.5,277.0,186.6
2018,6,23,8,0,835.0,84.0,1.3,23.6,567.0,333.63,233.54
2018,6,23,8,15,852.0,86.0,1.35,24.45,614.5,385.48,276.4
2018,6,23,8,30,869.0,88.0,1.4,25.3,662.0,437.14,317.97
2018,6,23,8,45,882.5,89.5,1.5,26.1,705.5,486.33,356.73
2018,6,23,9,0,896.0,91.0,1.6,26.9,749.0,534.45,393.46
2018,6,23,9,15,905.5,93.0,1.65,27.55,788.0,579.51,426.86
2018,6,23,9,30,915.0,95.0,1.7,28.2,827.0,622.69,457.88
2018,6,23,9,45,923.0,95.5,1.75,28.9,860.5,661.55,484.94
2018,6,23,10,0,931.0,96.0,1.8,29.6,894.0,697.97,509.6
2018,6,23,10,15,936.5,97.0,1.85,30.15,921.0,730.48,531.29
2018,6,23,10,30,942.0,98.0,1.9,30.7,948.0,760.03,550.55
2018,6,23,10,45,945.5,99.0,1.95,31.3,969.0,785.01,566.3
2018,6,23,11,0,949.0,100.0,2.0,31.9,990.0,806.68,579.05
2018,6,23,11,15,951.0,101.0,2.05,32.2,1003.5,823.79,589.29
2018,6,23,11,30,953.0,102.0,2.1,32.5,1017.0,837.38,597.32
2018,6,23,11,45,953.5,102.5,2.15,32.75,1023.0,845.83,602.25
2018,6,23,12,0,954.0,103.0,2.2,33.0,1029.0,850.73,605.01
2018,6,23,12,15,953.0,103.5,2.25,33.05,1027.5,850.91,605.35
2018,6,23,12,30,952.0,104.0,2.3,33.1,1026.0,847.57,603.53
2018,6,23,12,45,949.0,105.0,2.35,33.15,1017.0,839.54,598.8
2018,6,23,13,0,946.0,106.0,2.4,33.2,1008.0,828.02,591.9
2018,6,23,13,15,942.5,105.5,2.4,33.1,991.5,811.41,581.76
2018,6,23,13,30,939.0,105.0,2.4,33.0,975.0,791.4,569.32
2018,6,23,13,45,934.0,104.5,2.45,32.9,952.0,766.99,553.45
2018,6,23,14,0,929.0,104.0,2.5,32.8,929.0,739.43,535.18
2018,6,23,14,15,922.0,103.0,2.5,32.6,899.5,707.13,513.27
2018,6,23,14,30,915.0,102.0,2.5,32.4,870.0,672.1,489.01
2018,6,23,14,45,906.5,100.0,2.5,32.2,834.0,632.8,461.22
2018,6,23,15,0,898.0,98.0,2.5,32.0,798.0,591.27,431.12
2018,6,23,15,15,887.0,96.5,2.5,32.0,757.5,546.85,397.78
2018,6,23,15,30,876.0,95.0,2.5,32.0,717.0,500.85,362.36
2018,6,23,15,45,862.5,92.5,2.4,31.4,672.5,451.61,324.2
2018,6,23,16,0,849.0,90.0,2.3,30.8,628.0,401.52,284.25
2018,6,23,16,15,831.5,87.5,2.25,30.35,580.0,347.63,240.46
2018,6,23,16,30,814.0,85.0,2.2,29.9,532.0,295.08,196.98
2018,6,23,16,45,790.5,81.5,2.15,29.4,481.5,240.8,152.58
2018,6,23,17,0,767.0,78.0,2.1,28.9,431.0,187.88,110.93
2018,6,23,17,15,735.5,74.0,2.0,28.05,380.0,135.36,74.47
2018,6,23,17,30,704.0,70.0,1.9,27.2,329.0,85.66,49.23
2018,6,23,17,45,659.5,65.0,1.8,26.3,278.5,53.1,39.8
2018,6,23,18,0,615.0,60.0,1.7,25.4,228.0,49.17,36.59
2018,6,23,18,15,547.5,54.0,1.65,24.2,180.5,44.26,32.41
2018,6,23,18,30,480.0,48.0,1.6,23.0,133.0,39.45,28.1
2018,6,23,18,45,376.5,39.0,1.5,21.85,93.0,32.06,21.3
2018,6,23,19,0,273.0,30.0,1.4,20.7,53.0,24.77,12.63
2018,6,23,19,15,153.0,17.5,1.45,20.1,29.0,13.77,0.0
2018,6,23,19,30,33.0,5.0,1.5,19.5,5.0,3.93,0.0
2018,6,23,19,45,16.5,2.5,1.55,18.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,1.85,14.4,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,1.9,14.6,13.0,8.65,0.0
2018,6,24,5,15,162.5,25.0,1.95,15.0,41.0,18.99,5.24
2018,6,24,5,30,258.0,39.0,2.0,15.4,69.0,29.61,19.43
2018,6,24,5,45,333.0,51.5,2.05,15.8,109.0,39.05,28.49
2018,6,24,6,0,408.0,64.0,2.1,16.2,149.0,48.46,37.16
2018,6,24,6,15,464.0,73.5,2.15,16.65,195.0,58.03,45.78
2018,6,24,6,30,520.0,83.0,2.2,17.1,241.0,64.8,51.73
2018,6,24,6,45,562.0,90.5,2.2,17.55,290.0,77.81,54.55
2018,6,24,7,0,604.0,98.0,2.2,18.0,339.0,123.09,75.44
2018,6,24,7,15,637.0,104.5,2.2,18.5,389.0,170.67,107.82
2018,6,24,7,30,670.0,111.0,2.2,19.0,439.0,221.24,147.55
2018,6,24,7,45,696.0,115.0,2.25,19.55,487.5,270.81,188.96
2018,6,24,8,0,722.0,119.0,2.3,20.1,536.0,321.97,232.2
2018,6,24,8,15,743.0,123.0,2.3,20.5,583.5,372.64,274.88
2018,6,24,8,30,764.0,127.0,2.3,20.9,631.0,425.67,318.45
2018,6,24,8,45,780.5,130.0,2.3,21.3,674.5,473.62,357.17
2018,6,24,9,0,797.0,133.0,2.3,21.7,718.0,521.05,394.41
2018,6,24,9,15,812.0,134.0,2.3,22.1,757.5,565.2,428.21
2018,6,24,9,30,827.0,135.0,2.3,22.5,797.0,608.13,460.18
2018,6,24,9,45,841.5,135.0,2.3,22.9,832.5,648.42,489.44
2018,6,24,10,0,856.0,135.0,2.3,23.3,868.0,680.57,512.42
2018,6,24,10,15,863.0,136.5,2.35,23.6,895.5,712.27,534.89
2018,6,24,10,30,870.0,138.0,2.4,23.9,923.0,741.3,555.09
2018,6,24,10,45,874.5,139.0,2.4,24.15,943.5,765.29,571.29
2018,6,24,11,0,879.0,140.0,2.4,24.4,964.0,786.23,585.18
2018,6,24,11,15,882.5,140.5,2.4,24.5,977.5,802.88,596.33
2018,6,24,11,30,886.0,141.0,2.4,24.6,991.0,816.31,604.8
2018,6,24,11,45,888.0,140.5,2.45,24.7,997.5,824.56,610.16
2018,6,24,12,0,890.0,140.0,2.5,24.8,1004.0,829.56,613.46
2018,6,24,12,15,892.5,138.0,2.5,24.85,1003.5,830.58,613.97
2018,6,24,12,30,895.0,136.0,2.5,24.9,1003.0,828.33,612.4
2018,6,24,12,45,897.5,133.5,2.5,24.9,996.0,822.37,608.57
2018,6,24,13,0,900.0,131.0,2.5,24.9,989.0,813.0,602.56
2018,6,24,13,15,896.5,130.0,2.5,24.8,973.0,796.8,592.12
2018,6,24,13,30,893.0,129.0,2.5,24.7,957.0,777.35,578.93
2018,6,24,13,45,887.0,128.0,2.5,24.65,933.5,752.93,562.02
2018,6,24,14,0,881.0,127.0,2.5,24.6,910.0,725.55,542.82
2018,6,24,14,15,873.0,125.5,2.55,24.4,880.0,693.64,520.66
2018,6,24,14,30,865.0,124.0,2.6,24.2,850.0,659.19,496.19
2018,6,24,14,45,855.5,122.5,2.6,23.95,815.0,621.49,468.66
2018,6,24,15,0,846.0,121.0,2.6,23.7,780.0,581.75,438.91
2018,6,24,15,15,833.5,118.5,2.6,23.7,739.5,540.13,406.54
2018,6,24,15,30,821.0,116.0,2.6,23.7,699.0,494.0,370.02
2018,6,24,15,45,804.5,113.0,2.6,23.1,654.0,444.69,330.97
2018,6,24,16,0,788.0,110.0,2.6,22.5,609.0,394.96,290.42
2018,6,24,16,15,766.5,106.5,2.6,22.05,561.0,343.07,247.12
2018,6,24,16,30,745.0,103.0,2.6,21.6,513.0,291.84,203.71
2018,6,24,16,45,718.5,99.0,2.6,21.2,463.5,236.43,157.32
2018,6,24,17,0,692.0,95.0,2.6,20.8,414.0,185.97,116.46
2018,6,24,17,15,656.5,89.5,2.55,20.25,363.5,135.48,80.1
2018,6,24,17,30,621.0,84.0,2.5,19.7,313.0,88.37,54.55
2018,6,24,17,45,573.0,77.5,2.45,19.15,264.0,61.04,47.98
2018,6,24,18,0,525.0,71.0,2.4,18.6,215.0,56.43,44.04
2018,6,24,18,15,458.5,62.5,2.35,18.05,169.5,50.04,38.35
2018,6,24,18,30,392.0,54.0,2.3,17.5,124.0,43.63,32.43
2018,6,24,18,45,300.0,42.0,2.2,16.95,86.0,32.03,21.77
2018,6,24,19,0,208.0,30.0,2.1,16.4,48.0,22.82,11.52
2018,6,24,19,15,116.0,17.0,2.05,16.15,26.0,13.38,0.0
2018,6,24,19,30,24.0,4.0,2.0,15.9,4.0,3.15,0.0
2018,6,24,19,45,12.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,1.95,13.8,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,2.0,13.9,12.0,8.65,0.0
2018,6,25,5,15,140.0,26.0,2.1,14.15,39.5,19.64,5.3
2018,6,25,5,30,228.0,41.0,2.2,14.4,67.0,30.88,20.55
2018,6,25,5,45,288.0,54.0,2.25,14.65,103.5,40.48,29.86
2018,6,25,6,0,348.0,67.0,2.3,14.9,140.0,49.98,38.69
2018,6,25,6,15,394.5,80.0,2.3,15.2,183.5,59.2,47.07
2018,6,25,6,30,441.0,93.0,2.3,15.5,227.0,68.23,55.09
2018,6,25,6,45,482.5,102.0,2.25,15.8,273.0,81.09,58.72
2018,6,25,7,0,524.0,111.0,2.2,16.1,319.0,122.92,78.87
2018,6,25,7,15,503.0,130.5,2.15,16.6,352.5,167.52,111.9
2018,6,25,7,30,482.0,150.0,2.1,17.1,386.0,209.49,146.93
2018,6,25,7,45,561.5,146.0,2.05,17.65,449.0,260.3,186.59
2018,6,25,8,0,641.0,142.0,2.0,18.2,512.0,314.86,230.2
2018,6,25,8,15,702.0,134.0,2.0,18.7,570.0,366.44,272.34
2018,6,25,8,30,763.0,126.0,2.0,19.2,628.0,424.1,318.72
2018,6,25,8,45,781.5,127.5,2.0,19.7,672.0,471.7,357.13
2018,6,25,9,0,800.0,129.0,2.0,20.2,716.0,518.94,394.18
2018,6,25,9,15,815.0,130.5,2.0,20.6,755.5,563.64,428.44
2018,6,25,9,30,830.0,132.0,2.0,21.0,795.0,607.13,460.83
2018,6,25,9,45,843.0,131.5,2.05,21.45,829.5,640.94,485.82
2018,6,25,10,0,856.0,131.0,2.1,21.9,864.0,677.33,511.96
2018,6,25,10,15,864.0,132.0,2.15,22.2,892.0,709.37,534.73
2018,6,25,10,30,872.0,133.0,2.2,22.5,920.0,738.8,555.28
2018,6,25,10,45,877.5,134.0,2.25,22.8,941.0,763.63,572.33
2018,6,25,11,0,883.0,135.0,2.3,23.1,962.0,785.44,587.09
2018,6,25,11,15,886.5,135.5,2.35,23.15,976.0,802.22,598.73
2018,6,25,11,30,890.0,136.0,2.4,23.2,990.0,815.77,607.74
2018,6,25,11,45,892.0,136.0,2.5,23.25,996.5,824.5,613.93
2018,6,25,12,0,894.0,136.0,2.6,23.3,1003.0,829.95,618.02
2018,6,25,12,15,898.5,132.5,2.65,23.25,1003.0,831.43,619.42
2018,6,25,12,30,903.0,129.0,2.7,23.2,1003.0,829.6,618.69
2018,6,25,12,45,907.5,124.5,2.75,23.1,996.5,823.57,615.33
2018,6,25,13,0,912.0,120.0,2.8,23.0,990.0,814.02,609.67
2018,6,25,13,15,909.5,118.5,2.8,22.9,974.0,798.0,599.33
2018,6,25,13,30,907.0,117.0,2.8,22.8,958.0,778.65,586.28
2018,6,25,13,45,903.0,116.0,2.85,22.65,936.0,755.36,570.42
2018,6,25,14,0,899.0,115.0,2.9,22.5,914.0,728.98,552.08
2018,6,25,14,15,893.5,113.0,2.9,22.35,885.0,697.81,529.75
2018,6,25,14,30,888.0,111.0,2.9,22.2,856.0,663.89,504.99
2018,6,25,14,45,880.5,108.0,2.9,22.0,821.0,625.38,476.43
2018,6,25,15,0,873.0,105.0,2.9,21.8,786.0,584.63,445.49
2018,6,25,15,15,861.5,103.5,2.9,21.8,746.0,541.0,411.21
2018,6,25,15,30,850.0,102.0,2.9,21.8,706.0,495.88,374.89
2018,6,25,15,45,838.0,98.5,2.85,21.25,662.5,447.67,335.87
2018,6,25,16,0,826.0,95.0,2.8,20.7,619.0,397.53,294.19
2018,6,25,16,15,811.0,91.5,2.75,20.3,572.5,345.95,250.23
2018,6,25,16,30,796.0,88.0,2.7,19.9,526.0,294.28,205.52
2018,6,25,16,45,774.0,84.0,2.65,19.55,476.5,240.85,159.77
2018,6,25,17,0,752.0,80.0,2.6,19.2,427.0,188.63,116.75
2018,6,25,17,15,721.5,75.5,2.6,18.7,376.5,136.6,78.8
2018,6,25,17,30,691.0,71.0,2.6,18.2,326.0,87.3,52.12
2018,6,25,17,45,647.5,65.5,2.55,17.75,276.0,53.29,41.46
2018,6,25,18,0,604.0,60.0,2.5,17.3,226.0,49.03,37.78
2018,6,25,18,15,539.5,54.0,2.45,16.8,179.5,44.18,33.41
2018,6,25,18,30,475.0,48.0,2.4,16.3,133.0,39.4,28.91
2018,6,25,18,45,374.5,39.0,2.35,15.75,93.5,32.03,21.9
2018,6,25,19,0,274.0,30.0,2.3,15.2,54.0,24.76,13.12
2018,6,25,19,15,154.5,17.5,2.25,14.9,29.5,13.77,0.0
2018,6,25,19,30,35.0,5.0,2.2,14.6,5.0,3.93,0.0
2018,6,25,19,45,17.5,2.5,2.15,14.3,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,44.0,6.5,1.85,12.2,7.5,0.0,0.0
2018,6,26,5,0,88.0,13.0,1.9,12.5,15.0,10.23,0.0
2018,6,26,5,15,220.0,25.5,1.95,13.0,46.5,21.04,5.69
2018,6,26,5,30,352.0,38.0,2.0,13.5,78.0,31.39,21.04
2018,6,26,5,45,447.0,45.0,2.0,14.0,121.5,37.01,26.89
2018,6,26,6,0,542.0,52.0,2.0,14.5,165.0,42.82,32.42
2018,6,26,6,15,603.0,58.0,2.0,15.05,215.0,47.65,36.88
2018,6,26,6,30,664.0,64.0,2.0,15.6,265.0,52.53,41.2
2018,6,26,6,45,706.5,68.0,1.95,16.15,317.0,68.81,46.55
2018,6,26,7,0,749.0,72.0,1.9,16.7,369.0,119.18,67.56
2018,6,26,7,15,778.5,75.0,1.9,17.3,421.0,171.1,102.49
2018,6,26,7,30,808.0,78.0,1.9,17.9,473.0,225.38,145.6
2018,6,26,7,45,830.5,81.0,1.9,18.5,524.0,279.98,191.88
2018,6,26,8,0,853.0,84.0,1.9,19.1,575.0,337.78,241.17
2018,6,26,8,15,869.5,86.0,1.9,19.6,623.0,390.47,286.14
2018,6,26,8,30,886.0,88.0,1.9,20.1,671.0,442.88,329.81
2018,6,26,8,45,899.0,90.0,1.95,20.65,715.5,493.17,370.7
2018,6,26,9,0,912.0,92.0,2.0,21.2,760.0,542.32,409.44
2018,6,26,9,15,919.5,95.0,2.0,21.65,799.0,587.95,444.35
2018,6,26,9,30,927.0,98.0,2.0,22.1,838.0,631.5,476.65
2018,6,26,9,45,931.0,101.0,2.05,22.55,871.0,670.57,505.1
2018,6,26,10,0,935.0,104.0,2.1,23.0,904.0,706.91,530.9
2018,6,26,10,15,939.5,105.5,2.2,23.25,931.0,739.42,554.23
2018,6,26,10,30,944.0,107.0,2.3,23.5,958.0,768.9,575.07
2018,6,26,10,45,948.0,107.5,2.35,23.75,978.5,794.02,592.3
2018,6,26,11,0,952.0,108.0,2.4,24.0,999.0,815.83,606.65
2018,6,26,11,15,955.0,108.0,2.45,24.0,1013.0,833.06,618.07
2018,6,26,11,30,958.0,108.0,2.5,24.0,1027.0,846.79,627.23
2018,6,26,11,45,959.0,108.5,2.55,24.0,1033.5,855.83,633.34
2018,6,26,12,0,960.0,109.0,2.6,24.0,1040.0,861.3,637.18
2018,6,26,12,15,961.5,107.5,2.65,23.95,1039.0,861.98,638.06
2018,6,26,12,30,963.0,106.0,2.7,23.9,1038.0,859.09,636.67
2018,6,26,12,45,963.0,105.0,2.75,23.85,1030.0,851.84,632.45
2018,6,26,13,0,963.0,104.0,2.8,23.8,1022.0,840.97,625.88
2018,6,26,13,15,960.5,103.0,2.85,23.7,1006.0,824.59,615.74
2018,6,26,13,30,958.0,102.0,2.9,23.6,990.0,804.69,603.25
2018,6,26,13,45,954.0,100.5,2.9,23.45,967.0,779.85,586.27
2018,6,26,14,0,950.0,99.0,2.9,23.3,944.0,751.75,566.64
2018,6,26,14,15,944.5,98.0,2.9,23.1,914.5,719.93,544.1
2018,6,26,14,30,939.0,97.0,2.9,22.9,885.0,685.22,519.01
2018,6,26,14,45,931.5,95.0,2.9,22.7,849.5,645.75,489.89
2018,6,26,15,0,924.0,93.0,2.9,22.5,814.0,603.89,458.26
2018,6,26,15,15,914.0,91.0,2.9,22.5,773.0,558.57,422.85
2018,6,26,15,30,904.0,89.0,2.9,22.5,732.0,511.51,385.13
2018,6,26,15,45,891.0,86.5,2.9,21.95,686.5,461.26,344.69
2018,6,26,16,0,878.0,84.0,2.9,21.4,641.0,410.03,302.2
2018,6,26,16,15,862.0,81.0,2.85,20.95,592.5,356.71,256.82
2018,6,26,16,30,846.0,78.0,2.8,20.5,544.0,303.25,210.6
2018,6,26,16,45,824.0,75.0,2.8,20.1,493.0,245.32,161.16
2018,6,26,17,0,802.0,72.0,2.8,19.7,442.0,191.22,116.5
2018,6,26,17,15,771.5,68.0,2.75,19.2,390.0,136.8,76.68
2018,6,26,17,30,741.0,64.0,2.7,18.7,338.0,85.04,48.62
2018,6,26,17,45,698.5,60.0,2.65,18.15,287.0,54.08,42.09
2018,6,26,18,0,656.0,56.0,2.6,17.6,236.0,50.52,39.04
2018,6,26,18,15,592.0,50.0,2.5,17.05,187.5,41.61,31.11
2018,6,26,18,30,528.0,44.0,2.4,16.5,139.0,36.61,26.45
2018,6,26,18,45,426.0,36.5,2.3,15.95,98.0,30.26,20.37
2018,6,26,19,0,324.0,29.0,2.2,15.4,57.0,24.08,12.63
2018,6,26,19,15,185.0,17.5,2.15,15.05,31.5,13.77,0.0
2018,6,26,19,30,46.0,6.0,2.1,14.7,6.0,4.72,0.0
2018,6,26,19,45,23.0,3.0,2.05,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,21.5,5.5,2.1,12.75,6.0,0.0,0.0
2018,6,27,5,0,43.0,11.0,2.1,12.8,12.0,8.65,0.0
2018,6,27,5,15,180.0,24.5,2.15,13.1,43.0,18.66,3.95
2018,6,27,5,30,317.0,38.0,2.2,13.4,74.0,31.24,20.87
2018,6,27,5,45,420.5,46.5,2.2,13.7,118.5,38.07,27.84
2018,6,27,6,0,524.0,55.0,2.2,14.0,163.0,45.03,34.44
2018,6,27,6,15,531.5,66.0,2.2,14.45,201.5,53.0,41.72
2018,6,27,6,30,539.0,77.0,2.2,14.9,240.0,60.59,48.46
2018,6,27,6,45,639.5,75.0,2.15,15.35,303.0,67.29,46.27
2018,6,27,7,0,740.0,73.0,2.1,15.8,366.0,118.8,67.94
2018,6,27,7,15,770.0,76.5,2.1,16.35,418.0,170.69,102.98
2018,6,27,7,30,800.0,80.0,2.1,16.9,470.0,225.04,146.3
2018,6,27,7,45,823.5,82.5,2.1,17.4,521.0,279.08,192.36
2018,6,27,8,0,847.0,85.0,2.1,17.9,572.0,336.4,241.61
2018,6,27,8,15,864.0,87.0,2.1,18.4,620.0,389.01,286.8
2018,6,27,8,30,881.0,89.0,2.1,18.9,668.0,441.4,330.76
2018,6,27,8,45,894.0,90.5,2.15,19.35,712.0,491.08,371.65
2018,6,27,9,0,907.0,92.0,2.2,19.8,756.0,539.63,410.44
2018,6,27,9,15,907.0,99.5,2.25,20.15,793.5,584.8,445.69
2018,6,27,9,30,907.0,107.0,2.3,20.5,831.0,627.26,477.89
2018,6,27,9,45,902.0,115.5,2.35,20.85,861.0,664.57,505.49
2018,6,27,10,0,897.0,124.0,2.4,21.2,891.0,698.5,529.97
2018,6,27,10,15,903.0,125.0,2.45,21.4,918.0,730.51,553.05
2018,6,27,10,30,909.0,126.0,2.5,21.6,945.0,759.68,573.72
2018,6,27,10,45,915.0,126.0,2.55,21.8,966.5,785.07,591.48
2018,6,27,11,0,921.0,126.0,2.6,22.0,988.0,807.35,606.86
2018,6,27,11,15,924.5,126.5,2.65,22.0,1002.5,824.87,618.77
2018,6,27,11,30,928.0,127.0,2.7,22.0,1017.0,839.02,628.32
2018,6,27,11,45,930.5,126.5,2.8,22.0,1024.0,848.2,634.91
2018,6,27,12,0,933.0,126.0,2.9,22.0,1031.0,853.95,639.29
2018,6,27,12,15,932.5,126.0,2.95,21.9,1029.5,854.29,640.03
2018,6,27,12,30,932.0,126.0,3.0,21.8,1028.0,851.21,638.56
2018,6,27,12,45,930.5,125.5,3.05,21.65,1019.5,843.51,634.16
2018,6,27,13,0,929.0,125.0,3.1,21.5,1011.0,832.35,627.48
2018,6,27,13,15,927.5,123.0,3.1,21.35,995.5,816.55,617.37
2018,6,27,13,30,926.0,121.0,3.1,21.2,980.0,797.31,604.44
2018,6,27,13,45,922.5,119.0,3.15,21.0,957.0,773.24,588.06
2018,6,27,14,0,919.0,117.0,3.2,20.8,934.0,745.97,569.09
2018,6,27,14,15,913.0,114.5,3.2,20.6,904.0,713.55,545.82
2018,6,27,14,30,907.0,112.0,3.2,20.4,874.0,678.34,520.05
2018,6,27,14,45,900.0,109.0,3.2,20.15,838.5,639.51,491.12
2018,6,27,15,0,893.0,106.0,3.2,19.9,803.0,598.32,459.69
2018,6,27,15,15,882.0,104.0,3.2,19.9,762.5,553.74,424.41
2018,6,27,15,30,871.0,102.0,3.2,19.9,722.0,507.57,386.97
2018,6,27,15,45,858.5,98.5,3.25,19.25,677.0,458.18,347.01
2018,6,27,16,0,846.0,95.0,3.3,18.6,632.0,406.89,304.26
2018,6,27,16,15,831.0,91.0,3.3,18.15,584.5,353.87,258.73
2018,6,27,16,30,816.0,87.0,3.3,17.7,537.0,300.73,212.32
2018,6,27,16,45,793.5,83.5,3.3,17.25,486.5,246.48,165.38
2018,6,27,17,0,771.0,80.0,3.3,16.8,436.0,193.46,121.14
2018,6,27,17,15,739.0,75.5,3.25,16.4,384.0,140.12,81.54
2018,6,27,17,30,707.0,71.0,3.2,16.0,332.0,89.66,53.48
2018,6,27,17,45,662.0,66.0,3.2,15.55,281.0,53.84,42.33
2018,6,27,18,0,617.0,61.0,3.2,15.1,230.0,49.93,38.92
2018,6,27,18,15,549.0,55.0,3.1,14.7,182.5,45.04,34.47
2018,6,27,18,30,481.0,49.0,3.0,14.3,135.0,40.24,29.9
2018,6,27,18,45,377.0,40.0,2.95,13.9,95.0,32.87,22.81
2018,6,27,19,0,273.0,31.0,2.9,13.5,55.0,25.61,13.95
2018,6,27,19,15,153.0,18.5,2.85,13.35,30.5,14.56,0.0
2018,6,27,19,30,33.0,6.0,2.8,13.2,6.0,4.72,0.0
2018,6,27,19,45,16.5,3.0,2.75,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,2.65,13.8,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,2.7,13.9,13.0,9.44,0.0
2018,6,28,5,15,146.0,26.0,2.75,14.2,40.5,19.65,3.86
2018,6,28,5,30,248.0,40.0,2.8,14.5,68.0,30.25,19.88
2018,6,28,5,45,343.5,50.0,2.85,14.75,109.0,38.06,27.68
2018,6,28,6,0,439.0,60.0,2.9,15.0,150.0,48.29,37.15
2018,6,28,6,15,504.0,67.0,2.9,15.4,197.5,53.5,41.98
2018,6,28,6,30,569.0,74.0,2.9,15.8,245.0,58.74,46.65
2018,6,28,6,45,616.5,78.5,2.9,16.2,295.0,68.91,47.91
2018,6,28,7,0,664.0,83.0,2.9,16.6,345.0,115.45,67.79
2018,6,28,7,15,698.5,86.5,2.9,17.0,396.0,164.21,100.68
2018,6,28,7,30,733.0,90.0,2.9,17.4,447.0,219.61,144.74
2018,6,28,7,45,761.0,92.5,2.9,17.75,497.5,271.25,188.62
2018,6,28,8,0,789.0,95.0,2.9,18.1,548.0,324.59,234.65
2018,6,28,8,15,809.0,97.0,2.9,18.4,595.5,376.05,279.16
2018,6,28,8,30,829.0,99.0,2.9,18.7,643.0,427.78,322.99
2018,6,28,8,45,845.5,100.5,2.9,19.0,687.5,477.11,363.95
2018,6,28,9,0,862.0,102.0,2.9,19.3,732.0,525.34,402.93
2018,6,28,9,15,873.0,104.0,2.85,19.55,771.5,570.04,438.13
2018,6,28,9,30,884.0,106.0,2.8,19.8,811.0,613.04,471.05
2018,6,28,9,45,893.5,106.5,2.8,20.05,844.5,651.97,500.32
2018,6,28,10,0,903.0,107.0,2.8,20.3,878.0,688.65,527.27
2018,6,28,10,15,909.0,108.0,2.8,20.5,905.5,720.9,550.55
2018,6,28,10,30,915.0,109.0,2.8,20.7,933.0,750.32,571.38
2018,6,28,10,45,919.5,110.0,2.85,20.9,954.0,775.64,589.26
2018,6,28,11,0,924.0,111.0,2.9,21.1,975.0,797.78,604.43
2018,6,28,11,15,926.5,111.0,2.9,21.15,988.5,814.28,615.18
2018,6,28,11,30,929.0,111.0,2.9,21.2,1002.0,827.37,623.65
2018,6,28,11,45,929.0,111.5,2.9,21.25,1007.5,835.47,628.78
2018,6,28,12,0,929.0,112.0,2.9,21.3,1013.0,840.1,631.66
2018,6,28,12,15,930.0,111.5,2.95,21.3,1012.5,841.27,632.72
2018,6,28,12,30,931.0,111.0,3.0,21.3,1012.0,839.01,631.54
2018,6,28,12,45,931.0,109.5,3.0,21.25,1004.0,831.68,626.8
2018,6,28,13,0,931.0,108.0,3.0,21.2,996.0,820.85,619.77
2018,6,28,13,15,928.5,106.5,3.0,21.15,980.0,804.61,609.09
2018,6,28,13,30,926.0,105.0,3.0,21.1,964.0,784.97,596.07
2018,6,28,13,45,921.5,104.5,3.05,21.0,941.5,761.4,579.73
2018,6,28,14,0,917.0,104.0,3.1,20.9,919.0,734.69,560.87
2018,6,28,14,15,910.5,103.0,3.1,20.75,890.0,703.23,538.13
2018,6,28,14,30,904.0,102.0,3.1,20.6,861.0,669.04,512.93
2018,6,28,14,45,895.5,100.5,3.1,20.45,826.0,630.68,484.12
2018,6,28,15,0,887.0,99.0,3.1,20.3,791.0,590.09,452.94
2018,6,28,15,15,876.5,97.0,3.1,20.3,751.0,546.05,418.1
2018,6,28,15,30,866.0,95.0,3.1,20.3,711.0,500.4,381.09
2018,6,28,15,45,852.0,92.5,3.05,19.8,666.5,451.45,341.15
2018,6,28,16,0,838.0,90.0,3.0,19.3,622.0,401.7,299.42
2018,6,28,16,15,819.5,87.5,3.0,18.95,574.5,348.11,253.64
2018,6,28,16,30,801.0,85.0,3.0,18.6,527.0,295.88,208.21
2018,6,28,16,45,776.0,82.0,2.95,18.25,476.5,242.3,162.06
2018,6,28,17,0,751.0,79.0,2.9,17.9,426.0,190.24,118.82
2018,6,28,17,15,717.0,75.5,2.9,17.4,375.0,138.58,80.7
2018,6,28,17,30,683.0,72.0,2.9,16.9,324.0,85.66,50.13
2018,6,28,17,45,636.0,67.0,2.9,16.35,274.0,54.21,42.51
2018,6,28,18,0,589.0,62.0,2.9,15.8,224.0,50.35,39.18
2018,6,28,18,15,518.5,56.5,2.85,15.35,177.5,45.91,35.14
2018,6,28,18,30,448.0,51.0,2.8,14.9,131.0,41.6,31.02
2018,6,28,18,45,341.0,41.5,2.7,14.4,91.5,33.92,23.66
2018,6,28,19,0,234.0,32.0,2.6,13.9,52.0,24.35,12.98
2018,6,28,19,15,129.5,18.5,2.6,13.75,28.5,14.56,0.0
2018,6,28,19,30,25.0,5.0,2.6,13.6,5.0,3.93,0.0
2018,6,28,19,45,12.5,2.5,2.55,13.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,40.5,5.5,1.45,12.8,6.5,0.0,0.0
2018,6,29,5,0,81.0,11.0,1.5,13.0,13.0,8.65,0.0
2018,6,29,5,15,206.0,23.5,1.5,13.4,42.5,19.32,3.13
2018,6,29,5,30,331.0,36.0,1.5,13.8,72.0,29.65,19.41
2018,6,29,5,45,423.0,43.5,1.5,14.2,114.0,35.67,25.67
2018,6,29,6,0,515.0,51.0,1.5,14.6,156.0,41.83,31.52
2018,6,29,6,15,574.5,56.5,1.45,15.2,204.0,46.23,35.6
2018,6,29,6,30,634.0,62.0,1.4,15.8,252.0,50.7,39.55
2018,6,29,6,45,676.5,66.5,1.35,16.35,303.0,65.76,44.98
2018,6,29,7,0,719.0,71.0,1.3,16.9,354.0,114.78,65.19
2018,6,29,7,15,749.0,74.5,1.3,17.55,405.0,165.48,99.0
2018,6,29,7,30,779.0,78.0,1.3,18.2,456.0,218.66,140.88
2018,6,29,7,45,802.0,80.0,1.3,18.9,505.5,271.03,184.91
2018,6,29,8,0,825.0,82.0,1.3,19.6,555.0,326.76,232.02
2018,6,29,8,15,842.0,84.5,1.35,20.3,602.5,378.67,275.82
2018,6,29,8,30,859.0,87.0,1.4,21.0,650.0,430.44,318.43
2018,6,29,8,45,872.5,89.0,1.5,21.65,694.0,479.79,358.25
2018,6,29,9,0,886.0,91.0,1.6,22.3,738.0,528.13,396.1
2018,6,29,9,15,893.5,94.0,1.65,22.9,776.5,572.8,429.99
2018,6,29,9,30,901.0,97.0,1.7,23.5,815.0,615.47,461.39
2018,6,29,9,45,905.5,100.0,1.8,24.05,847.5,654.07,489.41
2018,6,29,10,0,910.0,103.0,1.9,24.6,880.0,690.04,514.9
2018,6,29,10,15,915.5,104.5,2.0,25.0,907.5,722.64,537.85
2018,6,29,10,30,921.0,106.0,2.1,25.4,935.0,752.36,558.41
2018,6,29,10,45,924.5,107.0,2.15,25.8,955.5,777.16,574.95
2018,6,29,11,0,928.0,108.0,2.2,26.2,976.0,798.71,588.71
2018,6,29,11,15,930.5,108.0,2.25,26.5,989.0,815.34,598.94
2018,6,29,11,30,933.0,108.0,2.3,26.8,1002.0,828.54,606.96
2018,6,29,11,45,934.0,108.5,2.35,27.05,1008.5,837.52,612.38
2018,6,29,12,0,935.0,109.0,2.4,27.3,1015.0,843.03,615.6
2018,6,29,12,15,934.0,109.5,2.5,27.4,1014.0,843.48,616.32
2018,6,29,12,30,933.0,110.0,2.6,27.5,1013.0,840.48,614.86
2018,6,29,12,45,929.5,111.0,2.65,27.65,1004.0,832.47,609.68
2018,6,29,13,0,926.0,112.0,2.7,27.8,995.0,821.04,602.33
2018,6,29,13,15,923.5,111.0,2.7,27.75,979.5,805.34,592.36
2018,6,29,13,30,921.0,110.0,2.7,27.7,964.0,786.26,580.03
2018,6,29,13,45,916.5,109.0,2.75,27.65,941.5,762.43,563.96
2018,6,29,14,0,912.0,108.0,2.8,27.6,919.0,735.47,545.47
2018,6,29,14,15,906.5,106.0,2.8,27.45,890.0,704.01,523.49
2018,6,29,14,30,901.0,104.0,2.8,27.3,861.0,669.77,499.08
2018,6,29,14,45,893.5,101.5,2.85,27.15,826.0,631.29,471.3
2018,6,29,15,0,886.0,99.0,2.9,27.0,791.0,590.52,441.1
2018,6,29,15,15,875.0,97.5,2.9,27.0,751.0,546.68,407.4
2018,6,29,15,30,864.0,96.0,2.9,27.0,711.0,501.27,371.62
2018,6,29,15,45,851.5,92.5,2.85,26.45,666.5,452.23,332.82
2018,6,29,16,0,839.0,89.0,2.8,25.9,622.0,402.25,292.11
2018,6,29,16,15,823.0,86.0,2.75,25.45,575.0,348.99,247.8
2018,6,29,16,30,807.0,83.0,2.7,25.0,528.0,296.86,203.58
2018,6,29,16,45,785.0,79.5,2.6,24.55,478.5,243.21,158.41
2018,6,29,17,0,763.0,76.0,2.5,24.1,429.0,190.74,115.75
2018,6,29,17,15,732.0,72.5,2.4,23.45,378.5,138.72,78.1
2018,6,29,17,30,701.0,69.0,2.3,22.8,328.0,89.44,51.21
2018,6,29,17,45,657.0,63.5,2.2,22.1,277.5,51.97,39.56
2018,6,29,18,0,613.0,58.0,2.1,21.4,227.0,47.64,35.92
2018,6,29,18,15,548.0,52.0,1.95,20.5,180.0,42.71,31.61
2018,6,29,18,30,483.0,46.0,1.8,19.6,133.0,37.86,27.17
2018,6,29,18,45,381.5,38.0,1.65,18.75,93.5,31.24,20.95
2018,6,29,19,0,280.0,30.0,1.5,17.9,54.0,24.77,13.03
2018,6,29,19,15,158.0,17.5,1.5,17.45,29.5,13.77,0.0
2018,6,29,19,30,36.0,5.0,1.5,17.0,5.0,3.93,0.0
2018,6,29,19,45,18.0,2.5,1.55,16.55,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.15,13.6,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.2,13.9,14.0,9.44,0.0
2018,6,30,5,15,239.5,22.0,1.25,14.5,43.5,18.14,1.89
2018,6,30,5,30,375.0,32.0,1.3,15.1,73.0,26.52,16.61
2018,6,30,5,45,464.5,39.5,1.3,15.7,116.0,32.73,22.93
2018,6,30,6,0,554.0,47.0,1.3,16.3,159.0,39.05,28.85
2018,6,30,6,15,611.5,51.5,1.25,17.1,207.5,46.44,35.5
2018,6,30,6,30,669.0,56.0,1.2,17.9,256.0,50.59,39.11
2018,6,30,6,45,708.5,60.0,1.15,18.65,307.0,61.15,40.67
2018,6,30,7,0,748.0,64.0,1.1,19.4,358.0,111.34,60.75
2018,6,30,7,15,776.0,67.5,1.1,20.3,409.5,163.36,95.02
2018,6,30,7,30,804.0,71.0,1.1,21.2,461.0,217.61,137.24
2018,6,30,7,45,825.0,73.5,1.05,22.1,510.5,274.22,183.95
2018,6,30,8,0,846.0,76.0,1.0,23.0,560.0,328.09,228.77
2018,6,30,8,15,861.5,78.5,1.05,23.75,607.5,380.52,272.31
2018,6,30,8,30,877.0,81.0,1.1,24.5,655.0,432.64,314.45
2018,6,30,8,45,889.5,82.5,1.15,25.3,698.5,481.97,353.19
2018,6,30,9,0,902.0,84.0,1.2,26.1,742.0,530.18,389.77
2018,6,30,9,15,911.0,86.0,1.3,26.65,781.0,575.53,423.8
2018,6,30,9,30,920.0,88.0,1.4,27.2,820.0,618.96,455.5
2018,6,30,9,45,927.0,89.5,1.45,27.8,854.0,658.59,483.27
2018,6,30,10,0,934.0,91.0,1.5,28.4,888.0,695.72,508.6
2018,6,30,10,15,938.5,92.5,1.6,28.8,915.0,728.45,531.16
2018,6,30,10,30,943.0,94.0,1.7,29.2,942.0,758.18,551.31
2018,6,30,10,45,945.0,95.5,1.75,29.55,962.0,782.92,567.52
2018,6,30,11,0,947.0,97.0,1.8,29.9,982.0,804.28,580.57
2018,6,30,11,15,949.0,97.5,1.9,30.1,995.5,821.33,591.53
2018,6,30,11,30,951.0,98.0,2.0,30.3,1009.0,834.88,600.27
2018,6,30,11,45,952.0,98.5,2.05,30.45,1015.5,844.11,606.0
2018,6,30,12,0,953.0,99.0,2.1,30.6,1022.0,849.78,609.53
2018,6,30,12,15,950.0,101.0,2.15,30.6,1020.5,849.96,609.99
2018,6,30,12,30,947.0,103.0,2.2,30.6,1019.0,846.62,608.29
2018,6,30,12,45,941.5,105.0,2.25,30.6,1009.0,837.8,603.14
2018,6,30,13,0,936.0,107.0,2.3,30.6,999.0,825.55,595.83
2018,6,30,13,15,932.0,106.5,2.35,30.55,982.5,808.99,585.87
2018,6,30,13,30,928.0,106.0,2.4,30.5,966.0,789.08,573.7
2018,6,30,13,45,922.5,105.5,2.4,30.4,943.0,764.8,557.5
2018,6,30,14,0,917.0,105.0,2.4,30.3,920.0,737.43,538.93
2018,6,30,14,15,911.0,104.0,2.4,30.15,891.5,706.35,517.6
2018,6,30,14,30,905.0,103.0,2.4,30.0,863.0,672.5,493.9
2018,6,30,14,45,896.5,102.0,2.4,29.85,828.5,634.54,466.77
2018,6,30,15,0,888.0,101.0,2.4,29.7,794.0,594.36,437.38
2018,6,30,15,15,877.0,98.5,2.4,29.7,753.5,549.61,403.69
2018,6,30,15,30,866.0,96.0,2.4,29.7,713.0,503.27,367.92
2018,6,30,15,45,849.5,94.5,2.4,29.1,667.5,454.05,329.86
2018,6,30,16,0,833.0,93.0,2.4,28.5,622.0,404.25,290.15
2018,6,30,16,15,813.0,91.0,2.4,27.95,574.0,350.93,246.73
2018,6,30,16,30,793.0,89.0,2.4,27.4,526.0,298.96,203.54
2018,6,30,16,45,769.0,85.0,2.4,26.9,476.0,245.11,158.99
2018,6,30,17,0,745.0,81.0,2.4,26.4,426.0,192.7,116.97
2018,6,30,17,15,712.0,77.0,2.35,25.55,375.0,140.98,79.92
2018,6,30,17,30,679.0,73.0,2.3,24.7,324.0,87.87,49.68
2018,6,30,17,45,633.0,68.0,2.25,23.9,274.0,54.89,41.76
2018,6,30,18,0,587.0,63.0,2.2,23.1,224.0,51.07,38.61
2018,6,30,18,15,519.5,56.0,2.05,22.15,177.0,45.53,33.8
2018,6,30,18,30,452.0,49.0,1.9,21.2,130.0,40.02,28.83
2018,6,30,18,45,351.5,39.5,1.8,20.25,91.0,32.31,21.7
2018,6,30,19,0,251.0,30.0,1.7,19.3,52.0,24.67,12.84
2018,6,30,19,15,140.5,17.5,1.7,18.85,28.5,13.77,0.0
2018,6,30,19,30,30.0,5.0,1.7,18.4,5.0,3.93,0.0
2018,6,30,19,45,15.0,2.5,1.7,17.95,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,4,45,31.0,5.0,1.85,14.5,5.5,0.0,0.0
2018,7,1,5,0,62.0,10.0,1.9,14.7,11.0,7.87,0.0
2018,7,1,5,15,164.0,22.5,1.9,15.2,37.5,17.14,0.71
2018,7,1,5,30,266.0,35.0,1.9,15.7,64.0,26.76,16.69
2018,7,1,5,45,349.5,46.5,1.95,16.15,104.5,37.68,27.14
2018,7,1,6,0,433.0,58.0,2.0,16.6,145.0,46.71,35.5
2018,7,1,6,15,492.0,66.0,2.0,17.1,191.5,52.66,40.94
2018,7,1,6,30,551.0,74.0,2.0,17.6,238.0,58.57,46.16
2018,7,1,6,45,593.0,80.5,1.95,18.05,287.0,69.04,55.2
2018,7,1,7,0,635.0,87.0,1.9,18.5,336.0,115.29,68.33
2018,7,1,7,15,667.0,92.0,1.9,19.05,385.5,163.3,100.39
2018,7,1,7,30,699.0,97.0,1.9,19.6,435.0,214.14,140.16
2018,7,1,7,45,723.5,102.0,1.85,20.15,484.5,265.66,183.11
2018,7,1,8,0,748.0,107.0,1.8,20.7,534.0,321.52,229.91
2018,7,1,8,15,767.0,110.0,1.8,21.25,580.5,371.57,271.92
2018,7,1,8,30,786.0,113.0,1.8,21.8,627.0,421.89,313.17
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,470.57,352.15
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,518.52,389.41
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,562.98,423.07
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,602.18,452.09
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,640.68,480.02
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,677.14,505.84
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,709.43,528.38
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,739.04,548.67
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,763.6,565.3
