Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,695.85,514.3
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,729.75,537.23
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,760.77,557.73
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,786.85,574.41
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,809.68,588.03
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,827.13,599.07
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,841.11,607.91
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,850.8,613.59
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,856.93,617.07
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,858.28,618.05
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,856.08,616.86
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,848.7,612.4
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,837.77,605.74
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,822.57,596.7
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,803.93,585.42
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,780.03,570.64
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,752.95,552.66
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,721.38,531.28
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,687.02,507.52
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,648.08,480.21
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,606.89,450.54
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,562.89,417.34
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,517.21,382.0
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,467.67,344.13
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,417.37,304.28
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,363.2,259.84
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,310.21,215.39
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,255.58,169.61
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,202.44,125.98
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,150.09,86.58
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,100.71,56.58
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,52.82,40.29
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,48.91,37.03
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,43.67,32.41
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,38.5,27.64
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,30.75,20.36
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,23.07,10.56
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,12.59,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,3.93,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,14.41,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.01,13.91
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,33.48,23.22
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,44.31,33.21
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,53.1,41.19
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,59.18,46.58
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,69.09,55.11
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,112.37,66.58
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,160.98,100.31
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,210.0,139.43
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,256.48,180.92
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,291.29,212.58
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,333.78,247.9
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,373.65,280.04
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,411.93,309.88
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,448.56,337.6
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,485.61,364.83
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,521.7,390.66
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,530.19,396.02
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,525.53,391.83
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,512.24,380.71
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,484.22,358.92
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,567.29,419.07
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,654.08,479.61
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,679.58,495.91
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,703.42,511.45
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,693.93,503.69
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,674.15,489.4
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,662.19,481.05
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,648.45,471.4
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,669.17,487.44
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,697.16,507.81
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,698.93,510.44
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,696.42,510.3
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,709.23,521.29
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,707.35,522.0
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,662.18,489.95
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,614.19,455.95
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,583.85,434.64
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,550.52,410.51
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,514.31,383.48
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,475.74,353.93
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,435.96,322.84
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,392.38,287.63
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,343.21,247.57
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,293.63,206.2
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,243.58,164.53
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,195.21,125.01
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,146.48,88.37
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,101.01,60.02
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,60.81,47.16
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,55.96,43.06
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,48.0,36.05
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,42.19,30.69
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,31.3,20.7
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,20.35,8.36
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,11.8,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.15,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,14.56,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,24.63,13.31
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,34.47,23.93
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,44.31,33.09
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,55.0,42.75
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,65.13,51.71
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,80.08,59.35
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,116.56,79.76
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,154.76,107.91
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,191.98,137.82
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,229.67,168.54
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,267.31,199.14
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,290.5,219.26
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,304.4,231.29
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,372.56,282.1
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,455.42,343.41
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,512.15,385.12
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,569.58,426.87
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,611.71,457.09
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,650.87,484.84
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,682.72,506.38
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,712.35,526.0
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,742.14,546.15
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,758.87,557.6
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,776.27,568.92
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,790.68,577.68
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,799.73,582.95
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,805.72,586.31
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,808.73,588.28
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,808.59,588.28
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,804.01,585.34
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,796.07,580.27
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,781.69,571.47
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,764.15,560.6
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,741.62,545.16
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,716.17,527.54
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,686.46,507.42
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,654.16,485.06
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,617.49,458.75
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,578.76,430.37
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,539.15,400.38
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,494.88,366.29
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,447.11,329.34
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,398.77,290.81
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,348.55,249.69
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,298.73,208.11
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,247.62,165.57
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,194.6,122.4
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,145.21,85.3
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,98.99,56.64
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,56.48,43.09
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,51.78,39.15
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,45.68,33.81
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,39.59,28.27
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,29.07,18.68
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,20.55,8.17
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,12.2,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,3.93,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,13.38,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.73,12.38
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,31.27,21.2
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,38.8,28.34
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,46.17,35.09
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,57.33,44.97
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,74.51,56.77
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,93.53,72.04
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,123.53,89.92
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,171.48,122.51
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,205.75,151.45
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,237.97,178.45
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,303.21,226.55
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,384.68,287.91
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,445.06,334.42
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,508.76,382.94
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,552.95,416.56
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,595.63,448.26
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,633.57,475.67
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,668.86,500.53
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,696.83,519.74
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,729.67,541.64
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,751.41,556.09
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,769.88,568.19
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,777.88,573.63
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,781.74,576.26
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,801.34,590.19
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,818.06,602.0
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,818.12,602.57
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,829.01,610.51
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,821.62,606.18
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,810.9,599.8
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,796.44,590.78
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,778.7,579.59
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,755.85,564.62
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,729.96,546.79
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,699.7,525.8
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,666.77,502.48
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,629.35,475.62
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,589.79,446.47
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,547.09,413.62
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,502.91,378.8
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,455.87,342.0
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,406.98,302.56
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,355.56,259.71
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,304.33,216.07
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,251.56,171.13
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,200.25,128.17
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,149.22,88.66
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,97.1,54.65
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,52.37,40.46
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,48.57,37.19
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,43.05,32.2
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,37.56,27.04
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,29.86,19.68
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,22.22,9.16
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,11.8,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,3.93,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,12.59,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,22.28,11.09
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,27.69,18.24
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,33.03,23.44
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,41.28,30.98
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,52.91,41.35
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,72.37,55.29
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,93.03,72.25
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,126.04,93.92
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,174.76,128.32
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,237.47,168.67
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,326.63,233.3
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,379.9,278.48
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,433.07,322.55
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,483.41,363.25
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,532.85,401.97
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,579.52,437.4
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,624.06,470.13
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,663.74,498.64
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,700.58,524.43
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,734.57,548.03
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,765.71,569.23
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,792.62,586.71
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,816.36,601.35
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,835.28,613.9
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,850.72,624.22
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,860.58,630.54
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,866.86,634.62
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,868.39,636.19
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,866.33,635.5
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,858.25,631.16
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,846.65,624.55
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,830.26,614.34
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,810.44,601.86
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,786.52,587.02
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,759.39,568.98
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,727.73,547.09
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,693.23,522.74
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,654.7,495.24
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,613.81,465.25
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,569.3,431.03
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,523.15,394.65
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,473.84,355.7
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,423.57,314.73
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,370.77,270.49
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,315.89,223.67
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,261.13,176.74
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,207.67,131.72
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,153.92,89.9
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,102.97,57.3
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,54.37,42.14
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,46.21,35.06
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,40.85,30.23
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,35.54,25.26
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,28.87,18.8
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,22.37,8.86
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,11.41,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,4.72,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,12.98,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,22.38,10.81
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,26.94,17.53
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,31.43,22.0
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,36.87,27.04
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,44.18,33.58
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,66.63,49.97
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,89.43,68.98
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,128.42,92.42
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,192.9,136.62
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,250.77,176.03
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,330.46,235.28
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,383.95,280.39
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,437.36,324.36
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,488.58,365.15
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,538.8,403.74
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,585.16,438.7
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,629.53,471.15
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,670.24,500.08
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,708.31,526.4
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,742.17,549.47
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,773.09,570.09
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,800.21,587.27
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,824.02,601.79
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,842.34,613.06
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,857.13,622.09
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,867.17,628.64
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,873.57,632.94
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,874.74,633.35
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,872.28,631.54
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,864.61,626.86
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,853.41,619.96
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,837.34,610.29
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,817.8,598.36
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,794.17,583.24
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,767.31,565.09
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,735.45,543.33
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,700.73,519.17
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,661.64,491.5
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,620.21,461.46
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,575.01,427.53
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,528.15,391.45
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,478.51,353.13
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,427.99,312.84
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,374.59,268.9
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,319.32,222.59
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,264.4,176.34
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,210.76,131.92
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,156.7,90.59
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,105.57,58.23
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,52.02,39.47
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,46.93,35.17
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,41.58,30.46
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,36.3,25.6
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,29.26,18.89
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,22.36,8.29
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,11.41,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,13.38,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,23.23,11.0
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,29.77,19.88
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,36.47,26.32
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,40.28,29.97
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,46.14,35.22
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,66.85,50.03
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,87.33,67.34
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,121.94,92.0
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,168.01,125.72
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,230.31,164.92
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,324.29,232.34
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,379.47,277.59
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,438.16,324.75
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,488.34,364.88
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,537.56,402.99
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,584.44,438.39
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,629.35,471.29
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,669.98,499.92
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,707.92,525.86
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,742.16,549.27
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,773.54,570.29
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,800.4,587.01
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,824.01,600.95
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,842.21,612.12
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,856.92,621.09
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,867.3,627.19
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,874.08,631.07
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,874.44,630.94
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,871.2,628.64
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,862.82,623.44
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,850.98,616.09
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,835.17,606.43
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,815.93,594.56
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,791.85,579.12
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,764.61,560.52
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,733.3,539.29
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,699.21,515.71
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,660.41,488.6
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,619.34,459.14
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,574.14,425.45
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,527.37,389.69
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,477.67,351.62
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,427.03,311.55
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,373.6,268.13
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,320.53,223.97
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,265.38,177.91
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,211.87,133.88
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,155.31,90.68
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,105.33,58.84
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,57.5,44.14
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,51.73,39.28
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,45.46,33.77
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,39.2,28.06
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,30.7,20.03
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,20.58,6.67
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,11.41,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,12.98,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.13,9.73
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,32.33,21.99
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,40.8,30.06
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,49.68,38.19
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,59.9,47.28
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,71.66,50.57
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,117.36,72.67
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,162.08,100.51
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,220.08,143.77
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,273.12,188.3
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,327.7,234.44
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,380.46,278.59
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,433.51,321.77
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,483.74,361.82
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,533.13,399.98
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,578.71,433.84
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,622.45,465.27
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,661.28,492.63
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,697.51,517.47
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,726.73,536.92
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,751.97,553.29
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,777.16,569.64
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,799.17,583.62
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,810.62,589.43
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,814.34,590.15
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,805.92,582.95
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,795.28,574.29
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,799.74,578.1
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,804.54,581.93
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,797.85,578.18
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,788.33,572.57
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,805.19,586.15
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,795.36,582.08
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,777.52,569.54
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,746.25,548.15
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,725.59,534.85
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,693.66,513.44
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,650.02,482.4
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,610.12,453.28
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,569.37,422.94
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,523.8,388.16
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,475.39,351.08
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,424.72,311.04
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,371.48,267.82
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,318.7,223.93
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,264.64,178.84
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,208.88,133.04
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,156.2,92.72
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,106.9,60.91
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,59.5,46.1
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,52.22,39.92
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,45.99,34.41
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,39.8,28.71
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,29.05,18.71
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,20.5,6.07
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,11.41,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,11.8,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,21.07,8.48
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,33.27,22.73
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,45.34,33.99
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,55.39,43.18
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,65.27,51.99
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,81.07,58.19
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,124.39,80.54
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,166.83,110.6
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,210.03,145.04
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,254.78,182.31
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,299.37,219.33
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,341.34,253.69
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,381.68,285.64
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,427.38,320.32
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,473.88,354.56
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,513.72,382.98
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,552.47,409.76
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,617.5,455.6
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,680.14,498.9
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,717.95,524.44
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,745.12,542.95
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,770.59,559.2
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,793.17,573.18
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,810.77,584.52
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,825.15,593.85
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,834.65,600.52
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,840.86,605.14
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,841.38,605.91
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,838.66,604.71
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,829.9,599.92
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,818.0,593.13
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,815.37,592.65
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,796.67,580.98
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,772.17,565.65
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,744.86,548.11
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,712.64,526.53
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,678.07,502.89
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,639.89,476.25
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,599.99,447.72
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,555.56,414.55
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,510.02,379.75
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,461.32,342.63
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,412.64,304.37
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,361.16,262.65
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,310.18,220.43
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,258.2,177.27
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,208.03,136.09
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,158.31,97.97
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,111.98,67.56
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,67.58,52.92
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,58.35,45.05
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,48.03,36.0
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,40.08,28.78
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,29.88,19.23
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,19.67,4.84
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,11.02,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,10.62,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,19.55,6.86
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,32.98,22.32
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,46.31,34.66
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,56.61,44.03
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,66.77,53.03
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,80.44,57.39
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,121.0,77.73
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,163.87,106.92
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,214.32,145.92
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,261.8,184.48
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,312.23,225.73
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,360.19,264.92
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,409.29,304.08
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,456.71,341.02
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,504.23,376.89
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,548.66,409.82
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,592.45,441.4
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,632.15,469.38
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,670.53,495.81
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,703.21,518.13
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,733.43,538.41
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,748.65,548.7
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,770.2,562.93
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,787.63,574.39
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,802.01,583.84
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,810.87,589.84
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,816.61,593.88
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,818.89,595.87
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,818.02,595.9
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,810.6,591.55
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,800.08,585.25
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,787.27,577.53
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,771.1,567.6
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,748.43,553.01
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,722.88,536.01
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,695.29,516.72
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,658.19,490.68
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,625.45,467.72
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,589.19,441.53
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,545.94,408.91
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,501.44,374.58
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,453.9,338.02
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,405.96,300.0
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,355.65,258.79
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,303.35,215.24
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,251.33,171.78
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,201.27,130.47
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,151.83,92.36
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,105.94,62.15
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,62.49,48.54
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,53.76,41.07
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,47.04,35.1
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,37.98,26.91
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,28.09,17.62
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,18.21,3.26
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,9.83,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
