Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,7.47,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,14.44,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,25.08,14.61
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,35.73,25.34
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,45.23,34.17
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,55.15,43.12
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,80.02,58.78
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,104.63,78.59
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,137.67,101.8
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,181.15,134.2
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,244.17,178.14
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,330.81,242.97
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,383.81,286.49
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,438.19,330.06
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,490.01,370.51
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,540.16,408.41
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,586.26,442.14
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,630.69,473.58
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,667.57,499.13
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,701.28,521.85
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,724.92,536.27
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,739.24,544.12
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,755.66,554.04
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,768.01,561.05
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,818.74,596.53
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,860.27,624.55
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,870.32,630.78
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,876.96,635.16
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,878.88,636.63
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,877.34,635.98
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,870.18,631.9
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,859.59,625.68
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,842.74,615.78
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,822.65,603.76
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,798.2,587.8
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,770.78,569.53
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,739.01,548.72
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,704.67,525.67
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,664.97,498.09
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,623.27,468.41
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,577.78,434.66
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,531.15,399.22
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,481.29,361.75
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,429.66,321.6
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,376.55,278.68
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,323.9,234.95
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,269.56,189.39
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,217.09,145.39
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,165.08,103.87
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,116.76,69.63
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,70.43,45.59
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,51.95,40.02
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,43.93,32.73
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,35.82,25.09
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,22.87,11.91
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,12.59,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.29,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,7.08,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,14.76,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,23.78,13.35
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,32.84,22.81
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,40.2,29.74
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,49.5,38.15
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,73.4,54.07
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,94.09,71.92
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,131.89,96.74
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,186.65,136.01
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,252.68,182.55
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,336.25,245.35
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,390.4,290.48
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,444.89,334.61
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,495.79,374.57
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,546.45,412.91
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,593.37,447.79
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,638.84,480.6
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,680.39,509.69
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,719.83,536.58
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,754.55,560.63
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,786.46,581.69
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,813.78,599.18
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,837.9,614.54
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,857.51,627.15
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,873.66,637.55
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,884.14,644.87
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,891.03,649.97
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,892.61,651.68
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,890.57,651.16
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,883.67,647.78
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,873.19,642.12
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,857.43,632.54
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,838.18,620.69
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,813.95,605.38
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,786.49,587.83
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,754.48,566.76
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,719.63,542.73
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,680.24,514.94
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,638.5,484.76
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,592.46,450.06
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,544.88,413.29
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,494.18,374.27
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,442.64,333.21
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,388.35,288.48
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,334.04,242.45
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,277.92,194.34
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,223.4,147.66
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,168.09,102.87
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,112.93,63.11
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,63.46,38.14
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,44.3,33.46
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,38.16,27.81
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,32.12,21.95
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,23.03,11.69
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,13.38,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,7.08,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,13.72,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,23.83,13.2
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,33.0,23.0
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,38.66,28.5
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,44.41,33.83
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,70.55,40.66
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,124.48,71.46
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,176.75,110.4
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,232.34,156.56
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,287.55,204.4
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,344.41,253.49
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,400.52,301.21
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,455.79,346.97
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,507.89,389.05
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,559.14,429.13
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,605.91,464.97
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,650.74,498.37
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,692.31,528.42
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,731.27,555.9
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,766.62,580.4
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,799.17,601.66
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,827.14,619.29
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,851.91,634.7
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,871.27,646.82
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,887.14,656.67
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,898.6,663.53
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,906.43,668.09
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,907.19,668.88
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,904.26,667.38
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,896.39,662.33
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,884.93,655.01
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,869.35,645.65
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,850.22,633.93
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,826.76,619.07
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,799.91,601.88
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,767.6,580.63
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,732.33,556.1
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,692.38,527.7
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,649.94,496.78
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,603.66,461.71
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,555.75,424.46
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,504.67,384.88
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,452.47,342.96
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,397.69,297.18
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,341.54,249.06
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,283.98,199.18
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,227.81,150.58
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,170.61,103.76
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,116.82,64.91
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,65.74,39.07
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,41.64,31.16
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,36.09,26.01
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,30.69,20.71
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,22.3,10.69
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,13.38,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,5.9,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,11.8,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,24.72,13.61
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,37.87,27.13
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,50.7,39.01
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,63.26,50.39
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,90.35,62.51
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,133.7,89.93
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,178.36,123.45
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,226.51,162.24
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,275.12,202.61
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,325.62,244.2
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,374.82,283.9
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,425.0,323.2
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,472.19,359.27
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,519.12,394.01
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,572.88,432.84
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,624.5,469.18
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,673.71,503.46
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,719.13,534.56
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,753.81,556.94
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,786.08,577.29
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,812.19,593.76
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,835.35,608.12
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,853.78,619.5
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,869.03,628.56
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,879.31,634.34
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,886.26,638.07
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,886.82,638.19
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,884.01,636.28
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,874.88,630.39
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,862.48,622.46
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,845.66,611.62
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,825.78,598.71
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,800.15,581.87
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,777.89,566.95
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,743.69,544.55
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,707.29,520.28
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,665.51,491.4
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,622.33,460.95
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,576.02,427.43
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,528.93,392.53
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,478.71,355.34
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,428.7,317.15
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,375.61,275.62
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,323.79,234.01
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,271.09,191.22
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,217.03,147.37
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,167.22,108.49
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,121.28,75.85
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,77.26,51.12
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,55.6,42.48
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,44.41,32.56
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,33.06,22.2
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,21.51,9.29
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,10.23,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.33,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,8.65,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,21.49,10.76
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,34.25,23.91
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,48.16,36.66
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,61.88,49.01
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,88.12,60.98
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,130.15,87.77
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,173.88,120.08
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,222.16,158.24
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,269.85,196.97
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,320.7,238.06
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,370.46,277.75
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,426.69,321.24
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,476.29,358.87
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,526.72,396.08
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,577.88,433.31
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,630.37,470.61
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,676.66,503.38
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,725.71,537.42
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,753.48,556.37
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,786.35,578.22
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,814.58,595.82
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,839.94,611.48
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,859.38,623.74
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,875.54,633.93
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,887.89,641.47
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,896.78,646.87
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,900.41,649.97
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,900.42,650.85
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,896.27,648.91
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,888.33,644.6
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,873.91,636.5
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,855.91,626.08
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,832.3,611.51
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,805.31,594.65
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,772.59,574.31
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,736.99,550.51
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,697.04,522.72
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,654.78,492.57
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,607.65,457.46
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,558.9,420.22
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,507.01,380.88
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,454.96,339.95
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,398.97,294.19
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,343.55,247.68
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,286.18,199.06
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,230.64,152.0
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,170.88,104.09
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,118.14,66.44
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,68.05,40.44
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,46.47,34.83
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,39.63,28.61
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,32.88,22.1
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,21.76,8.79
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,10.23,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,13.38,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,22.9,11.45
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,35.23,24.69
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,42.27,31.49
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,49.37,38.03
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,78.9,46.85
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,129.08,76.09
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,181.21,115.34
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,237.12,161.52
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,295.12,211.0
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,352.24,259.54
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,408.46,306.39
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,465.18,352.16
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,518.21,393.71
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,570.53,433.26
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,618.35,468.66
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,664.16,501.55
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,699.18,525.93
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,736.58,551.19
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,771.02,574.38
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,802.66,595.18
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,829.38,612.15
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,852.9,627.0
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,871.89,638.57
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,887.48,647.97
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,897.08,653.66
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,903.18,657.2
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,909.24,660.83
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,911.68,662.2
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,909.5,660.68
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,903.26,656.65
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,886.64,645.92
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,866.47,632.99
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,841.67,616.7
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,813.6,598.26
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,780.1,576.75
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,743.75,552.07
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,702.88,523.54
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,659.67,492.69
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,612.44,457.97
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,563.67,421.18
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,512.18,382.17
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,457.63,339.57
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,401.34,294.16
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,345.63,247.94
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,287.45,199.15
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,231.37,152.07
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,171.92,104.76
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,119.59,67.53
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,69.59,41.31
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,47.18,35.24
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,39.96,28.73
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,32.83,21.89
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,20.22,6.86
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,10.23,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,4.72,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,15.31,5.54
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,25.6,16.49
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,41.72,31.17
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,57.31,45.25
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,83.67,61.04
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,118.62,86.06
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,157.1,115.71
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,198.96,148.93
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,241.31,182.79
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,286.05,218.18
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,329.47,251.79
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,374.62,285.93
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,417.38,317.37
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,461.08,348.63
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,505.38,380.24
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,559.92,418.27
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,603.38,447.61
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,647.33,476.76
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,679.61,497.91
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,710.43,517.86
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,735.96,534.53
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,759.51,549.73
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,778.79,562.01
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,795.79,572.73
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,806.92,579.62
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,815.47,584.85
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,830.29,595.43
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,845.06,605.84
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,858.46,616.23
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,866.06,622.86
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,851.58,613.91
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,825.91,597.92
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,804.04,584.14
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,778.91,567.92
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,748.2,547.67
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,714.73,525.18
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,676.62,499.39
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,636.07,471.22
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,590.72,438.22
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,542.37,402.31
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,492.24,365.01
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,441.36,325.9
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,387.59,283.29
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,334.1,239.7
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,278.65,194.13
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,225.51,150.37
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,171.7,108.49
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,123.24,74.41
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,74.55,47.03
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,52.44,39.53
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,41.67,29.98
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,30.84,20.01
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,18.89,4.94
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,7.08,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,6.29,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,18.57,7.45
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,30.66,20.72
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,45.87,34.68
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,60.77,48.16
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,89.39,62.43
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,129.69,89.39
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,174.66,123.72
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,222.5,162.1
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,269.55,200.57
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,319.51,241.12
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,368.92,280.73
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,420.12,320.75
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,468.51,357.78
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,517.61,394.36
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,559.2,424.34
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,599.22,452.36
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,634.04,476.26
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,666.35,497.88
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,699.49,520.32
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,730.95,541.27
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,756.44,558.33
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,779.73,573.81
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,798.55,586.4
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,814.86,597.3
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,824.63,604.01
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,831.64,608.95
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,837.38,613.51
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,841.51,617.0
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,841.82,617.74
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,838.69,616.23
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,823.22,606.66
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,804.89,595.18
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,780.56,579.06
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,753.7,561.08
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,721.4,539.42
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,687.05,515.99
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,648.69,489.28
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,608.8,460.93
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,563.21,427.44
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,513.08,389.97
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,465.01,353.8
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,417.03,316.63
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,367.2,276.87
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,318.14,236.75
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,266.52,194.27
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,217.29,153.62
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,168.35,114.63
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,123.47,81.49
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,80.74,55.19
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,56.34,43.75
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,43.25,31.93
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,29.89,19.51
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,18.09,3.32
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,6.29,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,9.44,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,20.83,8.44
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,32.5,22.2
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,43.98,32.93
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,55.51,43.42
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,82.79,58.52
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,114.03,81.64
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,159.17,112.2
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,218.28,155.83
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,280.61,204.43
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,349.78,258.87
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,403.95,302.74
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,459.25,346.14
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,512.55,386.68
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,565.32,425.41
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,609.25,456.51
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,652.77,486.17
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,690.48,511.2
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,724.45,533.02
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,760.66,556.69
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,794.75,578.5
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,816.57,592.2
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,842.68,608.43
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,862.63,620.92
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,879.49,631.09
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,891.02,637.85
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,899.23,642.63
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,900.1,643.23
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,897.56,641.82
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,888.62,636.44
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,876.36,629.05
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,860.43,619.22
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,841.25,607.0
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,816.07,591.08
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,787.95,573.01
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,754.8,551.7
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,719.18,528.27
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,682.51,503.3
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,639.89,473.71
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,592.1,439.37
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,543.43,403.55
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,492.06,365.98
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,440.63,327.01
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,386.42,284.54
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,333.34,241.74
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,277.93,196.53
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,225.31,153.39
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,172.71,112.05
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,121.47,74.85
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,76.31,48.9
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,52.23,39.62
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,40.87,29.45
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,29.39,18.72
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,17.42,1.23
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,5.51,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,7.87,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,19.99,7.23
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,32.23,21.96
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,43.57,32.62
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,54.55,42.64
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,84.03,59.31
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,112.46,81.4
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,158.66,111.89
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,225.29,160.64
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,278.95,203.45
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,343.45,254.56
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,396.99,297.27
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,452.0,339.82
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,503.64,378.48
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,555.5,415.96
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,602.76,449.38
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,648.98,481.1
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,691.39,508.88
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,732.02,534.68
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,763.97,555.24
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,798.28,576.9
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,826.86,594.36
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,852.64,609.82
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,872.07,621.25
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,888.31,630.72
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,899.54,637.1
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,907.37,641.46
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,905.62,640.43
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,900.38,637.4
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,888.68,630.78
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,873.74,622.05
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,857.15,612.11
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,845.56,605.08
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,819.68,588.97
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,790.98,570.87
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,757.37,549.06
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,721.46,525.32
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,679.98,497.46
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,636.82,467.82
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,589.4,434.08
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,541.26,398.99
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,489.76,361.61
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,438.38,323.07
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,384.21,281.02
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,331.32,238.85
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,276.8,195.02
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,221.11,150.12
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,169.68,110.0
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,122.75,76.28
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,78.22,50.28
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,53.38,40.18
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,41.07,29.29
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,28.59,17.73
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.01,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,5.51,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
