Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,110.41,61.17
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,58.57,28.0
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,23.37,10.09
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,12.59,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,7.47,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,14.95,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,30.79,14.1
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,76.84,39.63
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,128.83,77.22
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,191.52,128.4
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,251.8,180.91
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,317.16,237.55
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,379.99,291.21
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,445.24,344.78
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,506.76,393.62
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,565.64,438.61
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,622.46,480.04
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,678.5,519.2
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,730.32,554.45
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,780.36,586.1
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,825.48,613.16
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,868.07,638.08
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,904.81,659.9
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,938.39,679.55
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,966.23,695.33
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,990.47,708.86
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,1008.31,719.58
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,1022.21,727.96
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,1029.63,731.72
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,1032.99,733.15
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,1030.98,731.84
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,1024.93,728.19
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,1012.06,721.19
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,995.35,711.85
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,974.17,700.23
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,949.32,686.21
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,918.76,668.51
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,884.95,648.5
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,845.12,624.24
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,802.63,597.86
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,755.5,567.62
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,706.42,534.1
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,652.41,495.3
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,597.33,454.62
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,540.52,412.8
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,480.13,366.63
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,415.74,315.37
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,353.35,263.86
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,288.3,209.06
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,226.51,156.14
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,163.55,103.94
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,108.57,61.01
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,57.32,27.83
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,22.47,7.98
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,11.8,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,14.16,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,31.46,13.56
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,77.68,40.07
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,128.94,77.58
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,190.57,128.26
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,250.55,180.7
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,315.46,237.01
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,377.94,290.52
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,442.68,343.89
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,503.72,392.21
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,561.96,436.47
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,617.92,477.61
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,673.05,516.62
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,723.73,551.13
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,772.63,582.1
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,817.14,608.96
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,859.14,633.7
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,895.74,655.44
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,929.24,675.03
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,956.62,691.41
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,980.47,705.59
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,998.83,716.1
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,1013.35,724.32
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,1021.06,729.07
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,1024.79,731.47
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,1021.2,729.39
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,1013.66,725.01
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,1000.85,717.45
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,984.29,707.62
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,962.96,695.09
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,938.09,680.31
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,907.06,661.61
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,872.88,640.75
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,833.93,617.0
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,792.45,591.25
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,744.25,560.64
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,694.35,526.56
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,645.06,490.85
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,589.13,449.47
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,528.63,405.0
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,468.71,359.16
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,405.14,308.56
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,343.42,257.65
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,278.65,203.25
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,218.64,151.96
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,157.21,101.23
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,104.38,60.1
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,55.24,27.83
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,22.39,5.75
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,11.41,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,14.16,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,32.71,13.84
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,78.15,41.1
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,128.87,78.65
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,189.19,128.48
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,249.79,181.69
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,314.5,238.26
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,376.19,291.61
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,440.2,345.05
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,500.83,394.09
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,562.02,441.72
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,618.63,484.14
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,669.19,520.84
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,719.67,556.5
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,768.38,588.85
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,811.41,616.43
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,851.88,641.97
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,886.93,663.55
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,918.87,682.91
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,946.13,699.55
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,969.94,713.95
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,988.21,725.22
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,1002.78,734.21
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,1010.59,738.82
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,1014.54,741.12
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,1014.01,741.26
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,1009.53,739.01
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,999.59,733.35
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,985.67,725.23
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,965.78,713.68
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,942.19,699.73
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,913.16,681.97
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,880.74,661.84
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,841.31,636.92
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,799.09,609.81
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,753.35,580.13
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,705.41,547.33
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,650.85,506.96
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,595.22,464.68
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,536.16,419.75
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,477.07,373.04
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,415.19,322.13
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,352.84,269.09
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,287.53,212.41
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,226.35,158.43
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,162.97,104.54
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,106.81,59.75
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,53.98,25.15
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,19.1,1.42
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,11.8,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,31.1,12.62
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,78.62,41.79
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,129.64,79.76
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,191.1,130.47
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,248.31,181.54
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,309.01,235.31
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,362.41,282.71
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,414.6,327.38
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,472.4,374.49
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,530.46,420.11
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,600.81,473.94
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,671.2,526.36
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,721.74,562.47
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,770.57,595.03
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,813.88,622.78
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,854.76,648.5
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,890.18,670.64
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,922.47,690.56
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,948.56,706.28
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,970.95,719.59
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,977.87,723.47
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,980.32,724.69
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,976.62,722.03
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,984.26,727.04
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,957.39,709.81
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,918.1,684.25
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,898.49,671.59
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,876.03,656.79
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,900.04,675.84
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,908.35,682.72
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,856.14,648.48
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,809.89,618.32
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,772.89,593.71
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,733.2,566.66
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,663.76,516.41
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,596.62,466.98
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,503.64,396.59
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,425.5,336.07
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,401.52,318.38
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,371.11,294.11
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,357.98,281.11
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,327.71,252.3
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,269.84,201.42
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,214.26,151.73
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,152.83,99.87
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,100.57,58.41
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,51.07,25.21
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,17.53,0.0
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,8.65,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,25.13,10.68
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,51.4,31.75
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,84.72,57.75
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,124.67,90.56
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,186.59,140.25
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,258.24,199.0
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,293.79,231.23
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,323.11,256.73
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,422.29,335.59
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,531.16,420.25
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,598.08,470.85
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,663.91,519.59
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,713.57,554.93
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,761.39,586.48
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,803.95,613.83
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,843.89,639.04
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,879.34,661.18
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,911.82,681.16
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,939.39,697.78
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,963.52,712.12
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,981.12,722.49
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,995.0,730.56
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,1003.22,735.63
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,1007.56,738.37
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,1005.96,737.85
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,1000.45,734.97
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,982.72,724.23
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,961.49,711.34
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,942.88,700.5
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,920.57,687.17
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,892.36,669.97
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,860.7,650.34
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,780.21,596.31
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,698.46,537.93
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,598.09,464.78
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,498.57,390.43
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,434.12,341.57
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,374.15,295.14
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,417.27,329.93
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,432.11,340.05
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,371.61,290.07
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,313.48,240.85
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,264.43,196.77
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,213.78,150.17
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,150.44,97.12
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,97.42,55.52
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,50.14,23.35
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,17.42,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,8.26,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,7.87,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,24.09,9.36
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,50.39,30.67
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,90.49,60.67
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,140.19,100.36
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,168.89,128.19
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,197.85,155.04
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,230.63,183.22
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,261.97,209.16
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,302.73,241.52
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,344.61,273.84
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,412.24,325.78
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,501.05,391.75
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,539.13,417.76
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,575.76,442.43
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,639.36,487.28
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,705.53,532.56
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,811.55,606.38
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,906.35,666.87
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,936.49,683.47
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,975.89,706.62
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,993.25,717.33
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,1006.81,725.98
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,1014.52,730.47
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,1018.29,732.67
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,1015.64,731.41
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,1009.04,727.85
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,997.21,721.74
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,981.58,713.26
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,959.73,700.63
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,934.32,685.7
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,902.27,666.35
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,867.25,644.89
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,815.89,612.47
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,771.86,584.67
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,705.8,539.94
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,643.85,495.96
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,586.6,454.14
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,529.93,411.61
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,449.46,350.94
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,371.13,290.5
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,308.07,240.34
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,250.8,193.74
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,209.34,157.82
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,167.13,120.26
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,120.5,80.96
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,79.54,47.93
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,41.91,20.48
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,13.71,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,9.44,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,32.18,10.83
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,78.94,43.24
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,130.67,81.97
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,196.65,136.2
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,257.0,189.8
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,322.83,247.77
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,385.79,302.53
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,451.47,357.71
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,512.95,407.89
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,571.52,454.18
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,628.2,497.32
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,684.22,538.53
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,734.93,574.24
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,783.73,606.39
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,827.15,634.6
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,867.86,660.65
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,903.88,683.24
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,936.84,703.62
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,965.2,721.27
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,990.07,736.64
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,1007.94,747.87
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,1021.99,756.74
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,1030.67,762.24
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,1035.37,765.32
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,1033.13,764.46
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,1026.88,761.17
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,1014.64,753.91
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,998.49,744.21
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,977.2,731.04
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,952.25,715.49
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,920.97,696.0
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,886.43,674.18
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,846.36,648.16
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,803.62,620.03
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,755.7,587.97
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,705.83,553.27
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,651.05,512.38
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,595.35,469.66
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,535.82,423.6
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,478.86,377.74
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,414.26,324.08
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,351.52,270.12
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,284.93,211.94
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,222.82,156.73
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,159.31,102.42
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,103.96,57.96
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,50.48,21.6
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,14.95,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,10.23,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,35.06,9.93
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,84.86,44.57
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,138.57,86.19
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,201.72,139.18
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,263.27,193.62
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,330.17,252.02
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,393.36,306.52
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,458.97,361.08
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,517.11,407.98
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,577.96,455.07
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,634.33,496.74
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,689.87,536.22
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,740.85,571.33
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,790.03,603.41
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,834.35,631.09
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,876.08,656.64
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,911.85,678.15
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,944.43,697.41
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,972.34,713.52
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,996.63,727.27
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,1014.12,737.77
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,1027.73,745.95
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,1035.48,749.92
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,1039.2,751.51
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,1036.9,750.41
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,1030.57,746.94
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,1017.37,739.23
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,1000.31,729.17
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,978.34,716.43
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,952.71,701.32
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,921.46,681.99
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,887.01,660.48
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,846.84,635.75
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,803.99,608.86
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,755.06,577.18
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,704.24,542.97
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,649.42,502.97
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,593.7,461.13
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,533.3,415.76
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,475.79,370.65
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,410.38,317.41
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,347.14,263.99
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,281.18,207.21
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,220.01,153.57
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,155.23,99.0
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,100.48,55.53
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,48.55,19.75
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,14.16,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,9.44,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,33.88,8.76
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,81.32,43.77
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,125.47,79.87
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,174.31,122.52
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,235.07,175.19
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,303.04,233.49
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,376.33,294.75
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,458.18,361.31
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,516.76,408.36
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,578.18,455.8
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,634.63,497.92
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,690.3,538.04
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,740.53,572.03
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,788.74,602.93
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,831.58,630.09
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,871.59,655.04
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,908.17,677.73
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,941.66,698.25
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,968.44,714.29
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,991.69,728.09
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,1009.43,738.97
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,1023.34,747.53
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,1030.85,752.28
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,1034.38,754.66
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,1032.05,754.31
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,1025.74,751.53
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,1012.51,744.51
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,995.46,735.07
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,973.54,722.42
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,948.0,707.36
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,918.17,689.24
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,885.07,668.78
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,844.93,643.65
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,802.11,616.35
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,753.73,584.39
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,703.43,549.89
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,648.47,509.06
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,592.66,466.45
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,535.28,422.71
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,474.32,374.49
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,409.71,321.08
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,347.25,267.51
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,280.43,209.3
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,218.68,154.57
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,152.9,98.76
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,97.86,54.76
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,45.43,17.54
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,12.67,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,7.08,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,30.16,6.62
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,79.2,44.46
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,131.01,84.45
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,196.09,138.4
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,256.24,191.49
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,322.48,249.17
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,385.46,303.28
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,451.28,357.77
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,512.51,406.84
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,574.7,454.81
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,631.79,497.32
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,688.45,538.08
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,733.8,569.46
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,783.54,601.8
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,828.51,630.69
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,871.28,657.76
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,907.1,679.48
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,939.84,699.02
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,966.46,715.03
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,989.56,728.79
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1006.04,738.0
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1018.7,744.9
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,1026.09,748.54
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,1029.53,749.86
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,1026.58,748.19
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,1019.71,744.21
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,1006.56,736.46
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,989.66,726.42
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,967.53,713.18
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,941.87,697.65
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,910.09,678.14
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,875.22,656.44
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,834.57,631.09
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,791.47,603.71
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,742.68,571.87
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,692.26,537.35
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,642.68,500.72
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,586.57,458.35
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,525.04,412.22
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,464.25,364.68
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,398.58,311.07
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,335.75,257.9
