Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,368.61,283.45
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,302.48,227.79
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,230.7,167.07
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,167.31,112.4
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,93.83,43.26
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,31.04,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,113.5,11.5,1.0,14.2,18.0,22.86,0.0
2018,10,9,6,30,227.0,23.0,1.0,14.8,36.0,70.26,3.78
2018,10,9,6,45,330.5,33.0,1.0,15.4,73.5,126.9,83.91
2018,10,9,7,0,434.0,43.0,1.0,16.0,111.0,191.42,140.34
2018,10,9,7,15,536.5,48.5,0.95,16.55,163.0,263.4,201.96
2018,10,9,7,30,639.0,54.0,0.9,17.1,215.0,345.28,270.53
2018,10,9,7,45,687.5,58.0,0.85,17.7,265.0,411.88,325.55
2018,10,9,8,0,736.0,62.0,0.8,18.3,315.0,482.43,381.21
2018,10,9,8,15,768.0,64.5,0.75,19.0,362.5,545.07,428.31
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,609.06,474.21
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,668.15,515.11
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,720.2,548.13
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,770.17,577.61
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,818.42,605.03
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,860.22,628.52
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,899.46,650.01
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,934.66,670.3
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,966.91,688.66
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,972.4,690.49
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,986.14,697.93
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,973.5,690.77
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,965.28,686.73
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,968.81,690.1
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,968.96,691.28
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,900.53,650.45
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,821.58,599.84
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,824.65,605.56
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,824.26,608.11
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,848.23,627.15
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,857.26,635.44
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,843.25,629.01
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,818.94,615.7
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,805.62,609.83
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,785.98,599.44
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,732.07,564.8
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,677.29,528.62
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,616.65,483.94
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,556.37,438.18
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,489.86,387.84
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,427.24,338.27
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,356.69,279.76
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,291.18,223.48
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,217.62,160.41
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,154.28,105.1
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,84.28,34.23
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,25.74,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,19.46,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,58.73,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,118.84,79.22
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,191.0,141.63
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,256.59,198.81
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,330.96,262.07
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,398.89,318.66
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,471.7,376.74
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,534.28,424.87
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,596.55,470.99
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,656.01,512.73
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,715.66,551.97
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,769.08,586.01
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,821.38,618.66
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,856.61,639.4
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,898.57,664.56
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,932.59,683.74
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,963.63,700.93
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,989.01,713.41
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,1010.98,723.72
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,1025.36,731.06
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,1036.02,736.34
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,1040.37,736.62
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,1040.9,734.81
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,1035.14,732.21
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,1025.62,727.52
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,1008.84,718.52
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,988.53,707.46
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,962.82,694.43
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,933.92,679.2
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,897.71,659.86
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,858.89,638.23
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,814.36,611.85
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,776.13,589.16
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,722.32,555.33
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,667.72,519.73
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,607.35,475.69
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,547.43,430.59
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,479.91,380.04
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,417.03,330.52
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,344.62,270.92
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,278.23,214.29
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,203.91,150.87
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,140.62,95.81
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,74.73,23.61
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,20.33,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,14.5,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,41.32,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,98.03,65.53
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,157.32,117.34
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,216.55,168.32
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,284.75,225.85
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,346.26,276.8
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,418.29,333.93
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,478.31,379.74
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,540.39,425.42
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,598.2,466.34
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,656.8,506.43
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,713.4,544.7
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,770.14,580.86
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,818.9,611.07
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,860.7,636.36
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,896.55,657.96
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,929.84,677.86
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,955.93,693.28
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,978.9,706.85
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,994.97,715.27
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,1007.58,721.72
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,1013.52,724.07
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,1015.82,724.41
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,1012.39,721.98
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,1005.29,717.52
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,991.92,709.38
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,974.97,699.21
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,949.45,683.93
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,920.79,666.78
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,886.34,646.92
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,849.24,625.14
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,804.13,598.05
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,757.24,569.27
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,704.15,535.64
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,650.31,499.89
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,592.5,458.44
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,532.49,414.13
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,465.31,363.95
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,401.17,313.95
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,326.37,253.81
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,258.5,197.31
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,188.22,138.22
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,127.88,86.11
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,65.35,11.79
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,14.35,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,12.08,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,37.57,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,87.55,56.4
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,147.5,108.99
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,227.28,175.92
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,322.23,254.54
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,387.44,308.6
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,457.23,364.23
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,520.16,412.25
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,585.07,459.8
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,640.22,498.56
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,698.06,537.07
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,751.5,570.57
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,804.15,602.71
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,843.23,625.08
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,889.67,651.99
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,923.62,670.67
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,954.68,687.45
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,980.22,701.53
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,1002.43,713.6
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,1018.0,722.62
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,1029.93,729.61
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,1035.12,733.45
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,1036.52,735.14
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,1032.11,733.94
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,1023.94,730.53
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,1008.49,722.64
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,989.48,712.55
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,964.14,698.23
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,935.6,681.83
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,899.15,660.14
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,860.06,636.52
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,816.65,609.89
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,779.41,587.08
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,726.87,553.24
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,673.35,518.01
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,612.53,473.93
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,552.13,428.82
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,484.73,377.95
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,421.59,328.21
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,349.75,269.8
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,283.45,213.88
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,209.21,151.23
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,145.74,95.44
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,73.91,0.34
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,18.29,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,7.47,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,64.37,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,118.13,75.16
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,176.01,128.93
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,250.45,192.88
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,336.77,265.47
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,410.33,326.6
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,491.91,391.69
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,556.13,441.13
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,621.8,489.74
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,681.26,531.41
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,733.47,564.84
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,783.88,597.06
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,832.73,627.6
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,878.14,655.2
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,921.23,680.88
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,955.92,701.47
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,987.54,720.06
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,1012.97,734.11
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,1034.85,745.97
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,1049.88,754.8
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,1061.09,761.44
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,1065.88,764.4
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,1066.73,765.12
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,1062.11,763.07
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,1053.58,758.76
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,1039.09,750.83
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,1020.84,740.64
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,994.5,725.17
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,964.79,707.58
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,928.58,685.67
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,889.53,661.75
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,844.94,634.09
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,798.23,604.61
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,744.57,570.09
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,689.88,534.04
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,635.23,494.78
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,574.39,449.07
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,505.44,396.83
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,438.81,344.15
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,364.85,283.39
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,296.23,224.86
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,220.91,160.55
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,154.9,100.87
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,78.24,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,20.93,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,7.47,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,53.11,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,131.58,83.34
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,210.25,155.05
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,278.0,215.11
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,352.27,279.09
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,420.76,336.74
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,493.3,395.15
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,556.99,444.13
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,622.05,491.95
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,681.41,533.88
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,740.5,572.47
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,785.3,599.48
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,835.8,629.75
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,880.04,655.83
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,921.92,679.98
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,957.35,699.51
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,989.76,716.97
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,1016.31,730.79
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,1039.42,742.5
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,1055.84,751.53
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,1068.48,758.45
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,1074.22,761.19
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,1076.03,761.76
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,1072.28,760.87
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,1064.58,757.69
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,1049.5,748.99
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,1030.65,738.11
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,1003.51,722.8
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,972.96,705.34
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,938.54,685.27
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,901.18,663.09
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,857.39,636.74
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,811.32,608.42
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,757.33,573.63
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,708.67,541.92
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,645.68,497.47
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,582.99,451.24
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,513.96,399.45
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,447.09,347.06
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,372.73,287.31
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,303.49,229.12
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,225.86,163.38
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,157.54,100.72
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,75.18,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,15.47,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,57.24,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,138.6,86.07
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,220.51,162.46
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,287.9,222.75
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,366.37,290.34
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,436.04,349.09
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,509.67,408.46
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,574.79,458.22
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,641.18,506.57
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,694.21,542.52
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,752.45,579.41
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,804.61,611.26
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,855.08,641.09
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,899.06,666.43
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,940.48,689.67
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,975.59,708.52
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,1007.54,725.15
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,1032.63,736.23
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,1054.1,744.94
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,1069.93,752.08
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,1081.86,756.98
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,1086.0,757.37
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,1086.13,755.61
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,1080.83,754.62
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,1071.55,751.34
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,1055.26,743.0
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,1035.2,732.49
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,1008.01,718.93
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,977.44,703.07
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,940.48,681.99
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,900.71,658.85
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,853.42,630.77
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,804.14,600.82
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,750.37,567.07
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,702.07,536.31
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,639.76,492.48
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,577.75,446.77
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,507.66,394.6
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,440.05,341.89
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,364.8,280.97
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,295.13,222.24
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,217.9,156.87
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,150.45,93.61
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,60.44,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,4.72,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,43.63,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,123.72,74.28
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,206.18,151.07
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,280.38,215.46
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,368.61,289.41
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,438.18,346.93
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,511.62,404.89
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,577.63,454.06
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,644.98,501.86
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,696.68,536.6
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,753.53,572.57
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,805.19,604.46
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,855.14,634.58
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,898.82,660.07
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,939.99,683.63
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,974.99,703.86
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,1006.85,722.07
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,1031.85,736.01
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,1053.25,747.85
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,1067.89,756.42
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,1078.64,762.83
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,1081.88,765.67
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,1081.12,766.25
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,1075.18,763.51
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,1065.3,758.54
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,1048.55,749.3
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,1028.06,737.86
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,1002.06,722.69
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,972.67,705.42
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,935.7,683.88
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,895.92,660.3
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,850.22,632.26
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,802.48,602.45
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,748.6,567.75
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,693.71,531.62
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,637.32,491.87
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,574.86,445.58
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,505.55,393.74
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,438.69,341.35
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,362.26,279.4
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,291.72,219.88
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,213.93,153.9
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,145.94,88.03
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,58.72,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,33.29,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,50.49,27.34
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,53.06,36.83
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,61.04,45.3
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,74.6,57.88
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,94.09,74.86
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,108.45,86.85
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,344.47,282.45
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,588.59,468.49
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,662.52,518.38
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,742.57,569.97
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,787.19,596.4
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,837.71,626.58
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,880.99,652.01
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,921.95,675.62
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,957.19,693.72
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,989.42,709.63
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,1014.31,721.93
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,1035.72,732.16
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,1051.09,739.94
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,1062.67,745.64
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,1067.18,745.91
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,1067.8,744.11
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,1061.39,742.71
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,1051.12,739.14
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,1034.68,730.63
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,1014.61,720.01
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,987.94,705.74
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,958.0,689.39
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,921.65,668.82
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,882.58,646.24
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,837.24,619.65
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,789.98,591.22
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,743.07,562.23
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,687.16,526.15
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,624.19,481.72
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,561.79,435.69
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,492.14,384.32
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,425.25,332.34
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,350.77,271.78
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,280.7,212.58
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,201.65,145.5
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,133.84,77.56
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,52.94,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,11.34,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,26.87,11.37
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,40.59,26.89
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,35.97,24.62
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,25.94,16.61
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,40.44,29.11
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,55.81,42.16
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,151.82,123.33
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,242.56,197.17
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,460.99,369.64
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,684.17,531.11
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,758.72,577.53
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,830.44,622.57
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,874.27,647.24
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,915.85,670.33
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,950.59,688.95
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,982.39,705.56
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,1008.1,717.03
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,1030.38,726.33
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,1045.49,733.33
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,1056.86,738.3
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,1061.28,738.07
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,1061.85,735.79
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,1056.1,733.19
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,1046.55,728.56
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,1029.48,718.4
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,1008.82,706.29
