Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,0,933.0,74.0,2.0,24.1,626.0,1060.69,775.3
2018,11,7,12,15,932.0,73.0,2.0,24.2,620.0,1054.32,771.12
2018,11,7,12,30,931.0,72.0,2.0,24.3,614.0,1044.24,764.8
2018,11,7,12,45,927.0,71.5,2.05,24.4,600.0,1028.14,755.45
2018,11,7,13,0,923.0,71.0,2.1,24.5,586.0,1008.52,743.95
2018,11,7,13,15,915.0,70.0,2.1,24.5,564.5,981.01,727.05
2018,11,7,13,30,907.0,69.0,2.1,24.5,543.0,950.42,708.17
2018,11,7,13,45,895.5,67.5,2.15,24.45,514.5,913.09,685.35
2018,11,7,14,0,884.0,66.0,2.2,24.4,486.0,873.28,660.61
2018,11,7,14,15,867.0,64.0,2.2,24.2,451.0,825.92,630.22
2018,11,7,14,30,850.0,62.0,2.2,24.0,416.0,776.99,598.21
2018,11,7,14,45,826.0,59.5,2.2,23.8,376.0,728.28,565.65
2018,11,7,15,0,802.0,57.0,2.2,23.6,336.0,670.91,525.95
2018,11,7,15,15,766.0,53.5,2.2,23.6,292.0,604.1,477.37
2018,11,7,15,30,730.0,50.0,2.2,23.6,248.0,538.73,426.47
2018,11,7,15,45,675.5,45.5,1.85,22.4,202.5,463.36,366.47
2018,11,7,16,0,621.0,41.0,1.5,21.2,157.0,392.1,307.24
2018,11,7,16,15,529.5,35.0,1.4,20.0,114.0,306.49,235.26
2018,11,7,16,30,438.0,29.0,1.3,18.8,71.0,235.56,165.86
2018,11,7,16,45,272.0,19.0,1.25,17.65,40.5,128.85,0.0
2018,11,7,17,0,106.0,9.0,1.2,16.5,10.0,38.27,0.0
2018,11,7,17,15,53.0,4.5,1.2,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,6,45,52.0,10.5,1.6,9.8,13.5,24.06,0.0
2018,11,8,7,0,104.0,21.0,1.6,10.0,27.0,73.72,0.0
2018,11,8,7,15,228.5,36.5,1.75,10.7,65.5,159.2,118.84
2018,11,8,7,30,353.0,52.0,1.9,11.4,104.0,248.5,199.87
2018,11,8,7,45,460.5,61.0,2.0,12.15,153.5,337.43,277.04
2018,11,8,8,0,568.0,70.0,2.1,12.9,203.0,437.21,360.9
2018,11,8,8,15,622.5,76.5,2.15,13.55,249.0,510.66,421.16
2018,11,8,8,30,677.0,83.0,2.2,14.2,295.0,587.8,482.06
2018,11,8,8,45,717.5,86.0,2.2,14.85,338.5,654.12,532.14
2018,11,8,9,0,758.0,89.0,2.2,15.5,382.0,721.76,579.98
2018,11,8,9,15,793.5,90.0,2.25,16.2,422.5,783.89,622.52
2018,11,8,9,30,829.0,91.0,2.3,16.9,463.0,840.57,660.1
2018,11,8,9,45,861.0,88.5,2.3,17.6,498.0,895.49,695.17
2018,11,8,10,0,893.0,86.0,2.3,18.3,533.0,949.02,728.48
2018,11,8,10,15,902.0,88.5,2.3,18.8,558.5,985.33,750.06
2018,11,8,10,30,911.0,91.0,2.3,19.3,584.0,1018.69,769.59
2018,11,8,10,45,916.0,92.0,2.3,19.75,601.0,1043.12,783.24
2018,11,8,11,0,921.0,93.0,2.3,20.2,618.0,1064.09,794.69
2018,11,8,11,15,924.0,94.0,2.3,20.5,628.0,1079.45,803.04
2018,11,8,11,30,927.0,95.0,2.3,20.8,638.0,1091.09,809.15
2018,11,8,11,45,926.0,95.5,2.3,21.15,639.0,1094.23,809.79
2018,11,8,12,0,925.0,96.0,2.3,21.5,640.0,1093.54,808.23
2018,11,8,12,15,929.0,93.5,2.3,21.65,635.0,1077.32,797.48
2018,11,8,12,30,933.0,91.0,2.3,21.8,630.0,1070.55,793.19
2018,11,8,12,45,935.5,87.5,2.25,22.0,617.0,1057.25,783.95
2018,11,8,13,0,938.0,84.0,2.2,22.2,604.0,1040.18,772.48
2018,11,8,13,15,928.0,83.5,2.15,22.25,581.5,1011.11,753.75
2018,11,8,13,30,918.0,83.0,2.1,22.3,559.0,978.99,733.15
2018,11,8,13,45,903.5,81.5,2.05,22.35,529.0,949.02,713.97
2018,11,8,14,0,889.0,80.0,2.0,22.4,499.0,905.62,685.63
2018,11,8,14,15,867.5,78.5,1.95,22.35,462.5,854.11,651.82
2018,11,8,14,30,846.0,77.0,1.9,22.3,426.0,801.16,616.54
2018,11,8,14,45,815.5,74.0,1.85,22.2,384.0,738.47,573.76
2018,11,8,15,0,785.0,71.0,1.8,22.1,342.0,675.79,529.97
2018,11,8,15,15,745.0,66.5,1.8,22.1,296.5,605.44,478.48
2018,11,8,15,30,705.0,62.0,1.8,22.1,251.0,541.63,428.82
2018,11,8,15,45,638.0,57.0,1.35,20.75,203.5,459.48,363.32
2018,11,8,16,0,571.0,52.0,0.9,19.4,156.0,382.68,299.58
2018,11,8,16,15,420.0,44.0,0.95,18.55,108.5,269.43,207.12
2018,11,8,16,30,269.0,36.0,1.0,17.7,61.0,174.14,121.19
2018,11,8,16,45,148.5,21.0,1.05,16.9,33.5,86.95,0.0
2018,11,8,17,0,28.0,6.0,1.1,16.1,6.0,13.01,0.0
2018,11,8,17,15,14.0,3.0,1.15,15.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,98.5,12.0,1.35,9.45,17.0,39.47,0.0
2018,11,9,7,0,197.0,24.0,1.3,9.7,34.0,110.84,0.0
2018,11,9,7,15,343.5,34.5,1.25,10.7,74.5,205.53,151.68
2018,11,9,7,30,490.0,45.0,1.2,11.7,115.0,308.04,245.37
2018,11,9,7,45,567.0,52.5,1.15,12.7,161.5,386.51,313.16
2018,11,9,8,0,644.0,60.0,1.1,13.7,208.0,471.98,383.38
2018,11,9,8,15,693.0,65.0,1.05,14.4,254.0,543.45,439.97
2018,11,9,8,30,742.0,70.0,1.0,15.1,300.0,618.03,496.12
2018,11,9,8,45,774.5,74.0,0.9,15.8,343.0,677.23,536.81
2018,11,9,9,0,807.0,78.0,0.8,16.5,386.0,742.05,578.85
2018,11,9,9,15,813.5,85.0,0.7,17.35,421.5,789.19,606.33
2018,11,9,9,30,820.0,92.0,0.6,18.2,457.0,834.2,631.39
2018,11,9,9,45,815.5,100.5,0.55,19.05,484.5,868.73,649.51
2018,11,9,10,0,811.0,109.0,0.5,19.9,512.0,907.64,670.13
2018,11,9,10,15,823.0,111.0,0.5,20.4,537.0,944.31,690.71
2018,11,9,10,30,835.0,113.0,0.5,20.9,562.0,970.69,704.56
2018,11,9,10,45,842.5,115.0,0.55,21.4,580.0,997.47,719.91
2018,11,9,11,0,850.0,117.0,0.6,21.9,598.0,1021.08,733.29
2018,11,9,11,15,853.5,118.0,0.65,22.2,607.5,1036.23,742.11
2018,11,9,11,30,857.0,119.0,0.7,22.5,617.0,1047.87,749.04
2018,11,9,11,45,856.0,120.0,0.7,22.75,618.5,1051.32,750.09
2018,11,9,12,0,855.0,121.0,0.7,23.0,620.0,1051.13,749.21
2018,11,9,12,15,849.5,121.0,0.75,23.15,612.5,1041.63,744.31
2018,11,9,12,30,844.0,121.0,0.8,23.3,605.0,1028.59,737.48
2018,11,9,12,45,833.0,121.5,0.85,23.45,590.0,1007.13,725.53
2018,11,9,13,0,822.0,122.0,0.9,23.6,575.0,991.5,717.35
2018,11,9,13,15,809.5,121.0,0.9,23.6,552.5,960.88,699.03
2018,11,9,13,30,797.0,120.0,0.9,23.6,530.0,927.56,679.12
2018,11,9,13,45,778.5,117.0,0.95,23.6,500.0,883.98,653.24
2018,11,9,14,0,760.0,114.0,1.0,23.6,470.0,838.55,625.77
2018,11,9,14,15,735.0,111.0,1.0,23.35,434.5,786.06,592.8
2018,11,9,14,30,710.0,108.0,1.0,23.1,399.0,732.73,558.55
2018,11,9,14,45,675.0,103.5,1.0,22.9,358.0,669.61,516.4
2018,11,9,15,0,640.0,99.0,1.0,22.7,317.0,607.15,472.54
2018,11,9,15,15,595.0,91.5,1.0,22.7,273.0,536.08,420.14
2018,11,9,15,30,550.0,84.0,1.0,22.7,229.0,467.49,367.69
2018,11,9,15,45,476.0,74.5,0.95,20.8,183.0,383.3,303.31
2018,11,9,16,0,402.0,65.0,0.9,18.9,137.0,306.59,241.84
2018,11,9,16,15,278.0,50.0,1.0,18.1,93.0,209.39,161.42
2018,11,9,16,30,154.0,35.0,1.1,17.3,49.0,126.56,86.2
2018,11,9,16,45,82.0,19.5,1.2,16.5,26.5,56.38,0.0
2018,11,9,17,0,10.0,4.0,1.3,15.7,4.0,6.12,0.0
2018,11,9,17,15,5.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,6,45,33.0,8.0,1.1,10.0,9.5,16.39,0.0
2018,11,10,7,0,66.0,16.0,1.1,10.0,19.0,46.24,0.0
2018,11,10,7,15,132.5,33.0,1.0,10.3,48.5,105.52,75.5
2018,11,10,7,30,199.0,50.0,0.9,10.6,78.0,174.15,139.13
2018,11,10,7,45,257.0,65.5,0.8,10.9,115.0,233.59,191.54
2018,11,10,8,0,315.0,81.0,0.7,11.2,152.0,299.17,247.51
2018,11,10,8,15,359.5,95.5,0.7,11.75,193.0,360.64,298.33
2018,11,10,8,30,404.0,110.0,0.7,12.3,234.0,425.89,350.32
2018,11,10,8,45,454.0,121.5,0.75,12.85,279.0,495.13,403.97
2018,11,10,9,0,504.0,133.0,0.8,13.4,324.0,567.7,458.33
2018,11,10,9,15,534.0,142.0,0.8,14.1,361.5,623.95,498.01
2018,11,10,9,30,564.0,151.0,0.8,14.8,399.0,680.9,537.09
2018,11,10,9,45,586.0,156.5,0.75,15.55,430.0,727.08,566.52
2018,11,10,10,0,608.0,162.0,0.7,16.3,461.0,772.62,594.3
2018,11,10,10,15,625.5,165.0,0.7,16.9,486.0,810.06,617.02
2018,11,10,10,30,643.0,168.0,0.7,17.5,511.0,853.15,643.26
2018,11,10,10,45,656.0,169.0,0.65,18.1,528.5,881.47,658.28
2018,11,10,11,0,669.0,170.0,0.6,18.7,546.0,907.28,671.64
2018,11,10,11,15,673.0,170.5,0.6,19.0,554.0,920.81,678.78
2018,11,10,11,30,677.0,171.0,0.6,19.3,562.0,931.35,684.29
2018,11,10,11,45,680.5,170.5,0.6,19.6,564.5,937.33,687.03
2018,11,10,12,0,684.0,170.0,0.6,19.9,567.0,940.2,688.01
2018,11,10,12,15,657.5,177.0,0.7,20.0,555.5,916.83,674.92
2018,11,10,12,30,631.0,184.0,0.8,20.1,544.0,883.79,655.73
2018,11,10,12,45,592.0,191.5,0.9,20.2,522.5,845.08,632.54
2018,11,10,13,0,553.0,199.0,1.0,20.3,501.0,804.69,607.07
2018,11,10,13,15,538.5,194.5,1.05,20.3,479.5,773.5,587.49
2018,11,10,13,30,524.0,190.0,1.1,20.3,458.0,740.75,566.41
2018,11,10,13,45,503.5,184.5,1.15,20.25,430.5,700.11,539.51
2018,11,10,14,0,483.0,179.0,1.2,20.2,403.0,658.74,511.63
2018,11,10,14,15,458.0,169.5,1.1,19.9,369.5,608.84,476.22
2018,11,10,14,30,433.0,160.0,1.0,19.6,336.0,559.2,440.43
2018,11,10,14,45,401.0,147.5,0.95,19.3,298.0,501.6,398.29
2018,11,10,15,0,369.0,135.0,0.9,19.0,260.0,430.75,345.34
2018,11,10,15,15,331.0,120.0,0.9,19.0,220.5,371.17,299.1
2018,11,10,15,30,293.0,105.0,0.9,19.0,181.0,314.7,253.84
2018,11,10,15,45,246.0,86.0,0.95,17.65,141.5,251.27,202.88
2018,11,10,16,0,199.0,67.0,1.0,16.3,102.0,192.33,153.78
2018,11,10,16,15,144.5,47.0,1.05,15.8,68.5,133.04,102.65
2018,11,10,16,30,90.0,27.0,1.1,15.3,35.0,78.6,51.24
2018,11,10,16,45,49.0,14.5,1.15,14.75,18.5,28.75,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.57,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,1.45,7.1,10.5,19.89,0.0
2018,11,11,7,0,86.0,17.0,1.4,7.2,21.0,60.9,0.0
2018,11,11,7,15,181.5,34.0,1.4,8.1,55.0,138.72,99.46
2018,11,11,7,30,277.0,51.0,1.4,9.0,89.0,213.19,171.57
2018,11,11,7,45,356.0,64.5,1.45,9.9,132.0,285.57,235.56
2018,11,11,8,0,435.0,78.0,1.5,10.8,175.0,366.34,304.48
2018,11,11,8,15,495.0,87.0,1.55,11.55,219.5,437.4,363.57
2018,11,11,8,30,555.0,96.0,1.6,12.3,264.0,517.6,427.58
2018,11,11,8,45,606.5,101.5,1.65,13.05,308.5,589.94,483.22
2018,11,11,9,0,658.0,107.0,1.7,13.8,353.0,664.76,538.6
2018,11,11,9,15,683.0,112.5,1.65,14.7,390.0,720.1,575.62
2018,11,11,9,30,708.0,118.0,1.6,15.6,427.0,775.03,611.27
2018,11,11,9,45,723.5,122.5,1.55,16.45,457.5,819.76,638.72
2018,11,11,10,0,739.0,127.0,1.5,17.3,488.0,862.83,664.37
2018,11,11,10,15,754.5,129.5,1.4,17.95,513.5,901.76,686.4
2018,11,11,10,30,770.0,132.0,1.3,18.6,539.0,938.47,706.38
2018,11,11,10,45,782.0,132.0,1.25,19.25,557.0,966.43,720.95
2018,11,11,11,0,794.0,132.0,1.2,19.9,575.0,991.54,733.6
2018,11,11,11,15,786.0,134.0,1.15,20.3,578.5,995.73,733.43
2018,11,11,11,30,778.0,136.0,1.1,20.7,582.0,996.45,731.45
2018,11,11,11,45,794.0,134.5,1.05,21.1,591.0,1014.22,740.52
2018,11,11,12,0,810.0,133.0,1.0,21.5,600.0,1028.64,747.24
2018,11,11,12,15,799.5,132.5,1.0,21.7,589.5,1013.69,737.21
2018,11,11,12,30,789.0,132.0,1.0,21.9,579.0,995.46,725.68
2018,11,11,12,45,800.5,127.0,1.0,22.1,571.0,990.8,722.94
2018,11,11,13,0,812.0,122.0,1.0,22.3,563.0,982.48,717.84
2018,11,11,13,15,801.5,119.5,1.0,22.35,541.0,952.27,699.3
2018,11,11,13,30,791.0,117.0,1.0,22.4,519.0,919.37,679.23
2018,11,11,13,45,761.5,113.5,1.0,22.45,483.0,865.46,645.19
2018,11,11,14,0,732.0,110.0,1.0,22.5,447.0,810.44,610.08
2018,11,11,14,15,723.5,106.5,1.0,22.3,419.0,772.48,586.54
2018,11,11,14,30,715.0,103.0,1.0,22.1,391.0,732.6,560.99
2018,11,11,14,45,684.5,97.5,0.95,21.95,351.0,671.88,519.51
2018,11,11,15,0,654.0,92.0,0.9,21.8,311.0,611.55,476.82
2018,11,11,15,15,609.5,85.0,0.9,21.8,267.5,540.93,424.65
2018,11,11,15,30,565.0,78.0,0.9,21.8,224.0,472.75,372.39
2018,11,11,15,45,502.0,68.5,0.85,20.15,179.5,394.43,312.05
2018,11,11,16,0,439.0,59.0,0.8,18.5,135.0,321.33,252.98
2018,11,11,16,15,343.5,46.0,0.85,17.95,94.5,236.24,181.25
2018,11,11,16,30,248.0,33.0,0.9,17.4,54.0,163.46,106.99
2018,11,11,16,45,139.0,19.0,0.95,16.85,29.5,64.34,0.0
2018,11,11,17,0,30.0,5.0,1.0,16.3,5.0,3.93,0.0
2018,11,11,17,15,15.0,2.5,1.0,16.0,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,32.0,8.0,1.7,8.55,9.5,6.29,0.0
2018,11,12,7,0,64.0,16.0,1.7,8.7,19.0,35.75,0.0
2018,11,12,7,15,162.5,32.5,1.75,9.5,51.0,129.52,90.04
2018,11,12,7,30,261.0,49.0,1.8,10.3,83.0,203.75,162.98
2018,11,12,7,45,358.5,61.5,1.85,11.05,128.5,283.86,233.54
2018,11,12,8,0,456.0,74.0,1.9,11.8,174.0,374.4,310.76
2018,11,12,8,15,506.5,84.0,1.9,12.55,217.0,444.58,368.99
2018,11,12,8,30,557.0,94.0,1.9,13.3,260.0,517.22,427.0
2018,11,12,8,45,592.0,101.5,1.9,14.0,300.5,579.41,474.76
2018,11,12,9,0,627.0,109.0,1.9,14.7,341.0,642.84,521.75
2018,11,12,9,15,655.5,114.0,1.8,15.5,378.0,699.35,560.23
2018,11,12,9,30,684.0,119.0,1.7,16.3,415.0,755.75,597.16
2018,11,12,9,45,705.0,122.5,1.65,17.05,446.5,803.49,627.28
2018,11,12,10,0,726.0,126.0,1.6,17.8,478.0,849.93,655.78
2018,11,12,10,15,741.0,128.5,1.5,18.55,503.0,888.02,677.23
2018,11,12,10,30,756.0,131.0,1.4,19.3,528.0,923.92,696.71
2018,11,12,10,45,767.0,132.0,1.35,20.0,546.0,951.77,711.3
2018,11,12,11,0,778.0,133.0,1.3,20.7,564.0,976.82,723.95
2018,11,12,11,15,784.5,134.0,1.2,21.25,574.5,994.36,731.21
2018,11,12,11,30,791.0,135.0,1.1,21.8,585.0,1008.71,736.41
2018,11,12,11,45,794.5,133.5,1.05,22.3,587.0,1013.74,736.85
2018,11,12,12,0,798.0,132.0,1.0,22.8,589.0,1015.38,735.41
2018,11,12,12,15,791.0,133.0,0.95,23.05,582.0,1005.86,727.87
2018,11,12,12,30,784.0,134.0,0.9,23.3,575.0,993.04,718.57
2018,11,12,12,45,772.5,134.5,0.8,23.5,560.0,971.93,703.36
2018,11,12,13,0,761.0,135.0,0.7,23.7,545.0,947.87,686.52
2018,11,12,13,15,752.0,131.5,0.65,23.7,524.0,918.93,668.26
2018,11,12,13,30,743.0,128.0,0.6,23.7,503.0,887.38,648.38
2018,11,12,13,45,729.5,124.0,0.55,23.7,475.0,848.72,623.86
2018,11,12,14,0,716.0,120.0,0.5,23.7,447.0,808.08,597.94
2018,11,12,14,15,694.5,114.5,0.5,23.45,412.5,757.31,566.35
2018,11,12,14,30,673.0,109.0,0.5,23.2,378.0,705.65,533.53
2018,11,12,14,45,642.5,103.0,0.5,22.95,339.0,645.96,494.21
2018,11,12,15,0,612.0,97.0,0.5,22.7,300.0,586.73,453.05
2018,11,12,15,15,567.0,89.0,0.5,22.7,257.0,516.53,401.77
2018,11,12,15,30,522.0,81.0,0.5,22.7,214.0,448.89,350.52
2018,11,12,15,45,458.0,70.5,0.6,21.3,170.5,371.1,291.65
2018,11,12,16,0,394.0,60.0,0.7,19.9,127.0,299.15,234.19
2018,11,12,16,15,294.0,46.0,0.75,19.35,87.5,214.6,163.33
2018,11,12,16,30,194.0,32.0,0.8,18.8,48.0,139.58,87.86
2018,11,12,16,45,104.5,17.5,0.85,18.2,25.5,51.07,0.0
2018,11,12,17,0,15.0,3.0,0.9,17.6,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,17.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,10.25,6.0,4.72,0.0
2018,11,13,7,0,11.0,12.0,1.2,10.3,12.0,13.43,0.0
2018,11,13,7,15,15.0,26.5,1.15,10.75,27.5,32.1,17.66
2018,11,13,7,30,19.0,41.0,1.1,11.2,43.0,48.87,35.25
2018,11,13,7,45,12.0,57.5,1.1,11.65,59.0,56.28,42.43
2018,11,13,8,0,5.0,74.0,1.1,12.1,75.0,67.3,52.18
2018,11,13,8,15,15.0,90.5,1.15,12.6,94.5,88.38,70.54
2018,11,13,8,30,25.0,107.0,1.2,13.1,114.0,121.07,98.44
2018,11,13,8,45,59.5,126.5,1.25,13.6,147.0,167.45,137.97
2018,11,13,9,0,94.0,146.0,1.3,14.1,180.0,232.93,192.3
2018,11,13,9,15,132.5,156.0,1.2,14.7,209.5,277.9,228.77
2018,11,13,9,30,171.0,166.0,1.1,15.3,239.0,325.81,266.77
2018,11,13,9,45,129.0,172.0,1.05,15.9,229.5,300.13,243.93
2018,11,13,10,0,87.0,178.0,1.0,16.5,220.0,251.61,203.48
2018,11,13,10,15,72.0,194.5,1.0,17.2,230.5,257.66,207.04
2018,11,13,10,30,57.0,211.0,1.0,17.9,241.0,263.06,209.75
2018,11,13,10,45,72.0,223.5,1.0,18.6,262.5,292.68,232.54
2018,11,13,11,0,87.0,236.0,1.0,19.3,284.0,322.91,255.31
2018,11,13,11,15,104.0,243.0,1.05,19.5,301.0,348.83,275.3
2018,11,13,11,30,121.0,250.0,1.1,19.7,318.0,399.03,313.24
2018,11,13,11,45,152.0,251.5,1.1,19.9,337.5,432.92,338.99
2018,11,13,12,0,183.0,253.0,1.1,20.1,357.0,466.51,364.35
2018,11,13,12,15,192.5,240.5,1.0,19.9,349.0,460.19,359.77
2018,11,13,12,30,202.0,228.0,0.9,19.7,341.0,453.25,355.09
2018,11,13,12,45,121.0,220.0,0.8,19.5,287.0,360.59,283.28
2018,11,13,13,0,40.0,212.0,0.7,19.3,233.0,247.41,194.37
2018,11,13,13,15,76.5,211.5,0.7,19.1,250.5,282.55,224.14
2018,11,13,13,30,113.0,211.0,0.7,18.9,268.0,337.48,267.74
2018,11,13,13,45,76.0,195.0,0.65,18.7,232.5,262.04,208.42
2018,11,13,14,0,39.0,179.0,0.6,18.5,197.0,210.02,166.97
2018,11,13,14,15,112.5,168.5,0.6,18.25,214.5,279.11,224.65
2018,11,13,14,30,186.0,158.0,0.6,18.0,232.0,323.67,261.49
2018,11,13,14,45,178.5,143.0,0.55,17.8,208.0,294.27,238.21
2018,11,13,15,0,171.0,128.0,0.5,17.6,184.0,265.25,215.36
2018,11,13,15,15,136.0,113.0,0.5,17.6,153.5,218.04,176.87
2018,11,13,15,30,101.0,98.0,0.5,17.6,123.0,174.15,140.41
2018,11,13,15,45,81.5,80.0,0.5,16.95,97.5,138.76,110.8
2018,11,13,16,0,62.0,62.0,0.5,16.3,72.0,105.28,82.13
2018,11,13,16,15,42.0,44.5,0.55,16.0,50.5,65.77,47.99
2018,11,13,16,30,22.0,27.0,0.6,15.7,29.0,36.36,18.79
2018,11,13,16,45,18.0,15.0,0.65,15.45,16.0,18.26,0.0
2018,11,13,17,0,14.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.75,15.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,6,45,39.0,7.5,1.35,8.9,9.0,0.0,0.0
2018,11,14,7,0,78.0,15.0,1.3,8.9,18.0,40.12,0.0
2018,11,14,7,15,183.0,30.5,1.25,9.6,50.0,134.28,86.94
2018,11,14,7,30,288.0,46.0,1.2,10.3,82.0,214.11,169.91
2018,11,14,7,45,396.0,55.5,1.15,11.05,127.0,299.01,244.32
2018,11,14,8,0,504.0,65.0,1.1,11.8,172.0,396.09,325.79
2018,11,14,8,15,553.5,74.0,1.1,12.45,215.0,465.47,382.62
2018,11,14,8,30,603.0,83.0,1.1,13.1,258.0,538.36,439.91
2018,11,14,8,45,635.0,89.5,1.15,13.8,298.0,598.97,485.82
2018,11,14,9,0,667.0,96.0,1.2,14.5,338.0,660.52,530.18
2018,11,14,9,15,689.5,101.5,1.2,15.25,374.0,713.85,566.07
2018,11,14,9,30,712.0,107.0,1.2,16.0,410.0,766.65,600.59
2018,11,14,9,45,724.5,112.0,1.2,16.8,439.5,809.21,626.91
2018,11,14,10,0,737.0,117.0,1.2,17.6,469.0,849.99,651.52
2018,11,14,10,15,748.5,119.5,1.25,18.2,492.0,884.92,672.96
2018,11,14,10,30,760.0,122.0,1.3,18.8,515.0,917.51,692.69
2018,11,14,10,45,768.5,124.0,1.3,19.45,532.5,944.04,707.38
2018,11,14,11,0,777.0,126.0,1.3,20.1,550.0,967.75,720.19
2018,11,14,11,15,781.5,126.5,1.3,20.55,559.5,982.64,727.84
2018,11,14,11,30,786.0,127.0,1.3,21.0,569.0,994.35,733.63
2018,11,14,11,45,786.5,127.5,1.3,21.4,571.0,998.69,734.99
2018,11,14,12,0,787.0,128.0,1.3,21.8,573.0,999.71,734.47
2018,11,14,12,15,773.5,131.0,1.3,22.0,564.5,986.1,725.31
2018,11,14,12,30,760.0,134.0,1.3,22.2,556.0,969.28,714.42
2018,11,14,12,45,738.0,137.5,1.25,22.4,539.0,941.47,695.72
2018,11,14,13,0,716.0,141.0,1.2,22.6,522.0,910.94,675.45
2018,11,14,13,15,702.0,139.0,1.2,22.55,500.5,879.77,656.18
2018,11,14,13,30,688.0,137.0,1.2,22.5,479.0,846.29,635.25
2018,11,14,13,45,667.0,134.0,1.2,22.5,450.5,803.28,607.57
2018,11,14,14,0,646.0,131.0,1.2,22.5,422.0,758.82,578.61
2018,11,14,14,15,620.0,126.0,1.15,22.2,388.0,706.96,544.08
2018,11,14,14,30,594.0,121.0,1.1,21.9,354.0,654.62,508.59
2018,11,14,14,45,558.5,114.0,1.05,21.6,315.5,588.0,461.19
2018,11,14,15,0,523.0,107.0,1.0,21.3,277.0,529.03,417.94
2018,11,14,15,15,478.0,97.0,1.0,21.3,236.0,461.96,367.0
2018,11,14,15,30,433.0,87.0,1.0,21.3,195.0,398.14,316.84
2018,11,14,15,45,357.0,74.0,1.0,19.4,151.5,316.54,252.91
2018,11,14,16,0,281.0,61.0,1.0,17.5,108.0,242.46,192.39
2018,11,14,16,15,191.0,44.5,1.1,16.85,72.0,165.7,126.79
2018,11,14,16,30,101.0,28.0,1.2,16.2,36.0,85.7,49.01
2018,11,14,16,45,56.5,15.0,1.25,15.55,19.0,32.15,0.0
2018,11,14,17,0,12.0,2.0,1.3,14.9,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.3,14.65,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,45,11.5,6.0,1.4,7.95,6.5,0.0,0.0
2018,11,15,7,0,23.0,12.0,1.4,8.0,13.0,17.8,0.0
2018,11,15,7,15,80.0,27.5,1.35,8.8,36.5,76.5,45.21
2018,11,15,7,30,137.0,43.0,1.3,9.6,60.0,127.59,100.17
2018,11,15,7,45,184.5,58.5,1.3,10.4,91.0,177.03,144.92
2018,11,15,8,0,232.0,74.0,1.3,11.2,122.0,231.47,192.61
2018,11,15,8,15,275.0,87.5,1.35,11.9,157.0,285.09,238.61
2018,11,15,8,30,318.0,101.0,1.4,12.6,192.0,358.77,299.19
2018,11,15,8,45,398.5,104.5,1.4,13.25,236.0,436.85,362.16
2018,11,15,9,0,479.0,108.0,1.4,13.9,280.0,520.98,427.67
2018,11,15,9,15,501.0,120.5,1.35,14.6,316.5,573.74,465.71
2018,11,15,9,30,523.0,133.0,1.3,15.3,353.0,626.67,502.83
2018,11,15,9,45,523.0,143.5,1.25,15.95,377.0,657.67,522.65
2018,11,15,10,0,523.0,154.0,1.2,16.6,401.0,686.87,540.86
2018,11,15,10,15,542.0,160.5,1.15,17.25,428.0,727.4,567.0
2018,11,15,10,30,561.0,167.0,1.1,17.9,455.0,766.84,591.45
2018,11,15,10,45,578.0,173.0,1.1,18.5,478.5,802.34,613.48
2018,11,15,11,0,595.0,179.0,1.1,19.1,502.0,836.1,634.09
2018,11,15,11,15,589.5,181.0,1.05,19.5,505.5,840.45,634.46
2018,11,15,11,30,584.0,183.0,1.0,19.9,509.0,842.2,633.58
2018,11,15,11,45,577.0,183.0,0.95,20.3,506.0,837.51,628.54
2018,11,15,12,0,570.0,183.0,0.9,20.7,503.0,830.3,622.06
2018,11,15,12,15,564.0,179.0,0.9,20.9,493.0,817.01,612.93
2018,11,15,12,30,558.0,175.0,0.9,21.1,483.0,801.36,602.4
2018,11,15,12,45,547.5,177.5,0.9,21.25,473.5,786.59,592.71
2018,11,15,13,0,537.0,180.0,0.9,21.4,464.0,769.74,581.39
2018,11,15,13,15,535.0,173.0,0.9,21.4,446.5,748.29,567.66
2018,11,15,13,30,533.0,166.0,0.9,21.4,429.0,724.81,552.52
2018,11,15,13,45,520.5,164.0,0.9,21.45,409.0,695.55,532.82
2018,11,15,14,0,508.0,162.0,0.9,21.5,389.0,665.01,512.05
2018,11,15,14,15,468.0,151.5,0.85,21.2,348.5,600.61,466.81
2018,11,15,14,30,428.0,141.0,0.8,20.9,308.0,537.54,421.78
2018,11,15,14,45,412.0,132.0,0.75,20.6,279.5,496.46,392.17
2018,11,15,15,0,396.0,123.0,0.7,20.3,251.0,455.57,361.67
2018,11,15,15,15,355.0,109.5,0.7,20.3,212.0,393.13,313.56
2018,11,15,15,30,314.0,96.0,0.7,20.3,173.0,333.83,266.56
2018,11,15,15,45,259.5,79.0,0.8,18.8,134.0,254.28,203.78
2018,11,15,16,0,205.0,62.0,0.9,17.3,95.0,193.06,153.11
2018,11,15,16,15,144.0,43.0,0.95,16.7,62.5,131.26,99.6
2018,11,15,16,30,83.0,24.0,1.0,16.1,30.0,71.65,38.16
2018,11,15,16,45,43.5,12.5,1.05,15.5,15.5,25.57,0.0
2018,11,15,17,0,4.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,14.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,6,45,13.0,5.5,1.3,8.1,6.0,0.0,0.0
2018,11,16,7,0,26.0,11.0,1.3,8.2,12.0,18.11,0.0
2018,11,16,7,15,89.5,27.5,1.25,9.0,37.0,80.55,44.42
2018,11,16,7,30,153.0,44.0,1.2,9.8,62.0,137.71,107.83
2018,11,16,7,45,221.5,59.5,1.1,10.55,98.0,210.58,172.11
2018,11,16,8,0,290.0,75.0,1.0,11.3,134.0,280.24,231.99
2018,11,16,8,15,363.5,88.0,1.0,11.95,179.5,356.96,296.15
2018,11,16,8,30,437.0,101.0,1.0,12.6,225.0,440.37,363.34
2018,11,16,8,45,482.0,110.0,1.0,13.3,265.5,504.41,412.82
2018,11,16,9,0,527.0,119.0,1.0,14.0,306.0,571.26,462.74
2018,11,16,9,15,550.5,126.5,0.95,14.7,340.0,621.21,497.71
2018,11,16,9,30,574.0,134.0,0.9,15.4,374.0,671.33,531.47
2018,11,16,9,45,588.0,141.5,0.85,16.15,403.0,712.9,557.58
2018,11,16,10,0,602.0,149.0,0.8,16.9,432.0,753.37,582.29
2018,11,16,10,15,619.5,152.0,0.8,17.45,456.0,797.91,610.38
2018,11,16,10,30,637.0,155.0,0.8,18.0,480.0,834.4,632.46
2018,11,16,10,45,650.0,156.5,0.8,18.55,497.5,862.97,649.05
2018,11,16,11,0,663.0,158.0,0.8,19.1,515.0,889.14,664.03
2018,11,16,11,15,670.5,159.0,0.8,19.45,525.5,906.67,673.81
2018,11,16,11,30,678.0,160.0,0.8,19.8,536.0,921.35,681.92
2018,11,16,11,45,683.0,158.5,0.8,20.2,538.5,927.93,684.78
2018,11,16,12,0,688.0,157.0,0.8,20.6,541.0,931.44,685.93
2018,11,16,12,15,688.5,155.5,0.8,20.8,536.0,927.28,682.83
2018,11,16,12,30,689.0,154.0,0.8,21.0,531.0,920.07,678.02
2018,11,16,12,45,685.0,150.0,0.8,21.2,517.5,902.69,666.8
2018,11,16,13,0,681.0,146.0,0.8,21.4,504.0,882.47,653.95
2018,11,16,13,15,671.0,142.5,0.75,21.45,483.5,854.27,635.42
2018,11,16,13,30,661.0,139.0,0.7,21.5,463.0,823.73,615.43
2018,11,16,13,45,647.0,134.0,0.7,21.55,436.5,785.83,591.27
2018,11,16,14,0,633.0,129.0,0.7,21.6,410.0,746.21,565.74
2018,11,16,14,15,610.5,123.5,0.7,21.45,377.5,697.37,533.84
2018,11,16,14,30,588.0,118.0,0.7,21.3,345.0,647.87,500.86
2018,11,16,14,45,558.0,109.5,0.65,21.1,307.5,583.8,455.57
2018,11,16,15,0,528.0,101.0,0.6,20.9,270.0,527.18,414.26
2018,11,16,15,15,482.5,92.5,0.6,20.9,230.0,461.36,364.65
2018,11,16,15,30,437.0,84.0,0.6,20.9,190.0,398.82,315.81
2018,11,16,15,45,375.5,71.5,0.7,19.55,149.5,325.99,259.04
2018,11,16,16,0,314.0,59.0,0.8,18.2,109.0,259.15,204.33
2018,11,16,16,15,212.0,43.5,0.85,17.65,72.5,176.0,133.4
2018,11,16,16,30,110.0,28.0,0.9,17.1,36.0,89.98,46.04
2018,11,16,16,45,59.0,15.0,0.9,16.55,19.0,33.25,0.0
2018,11,16,17,0,8.0,2.0,0.9,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.85,15.8,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,45,9.5,4.0,1.1,9.4,4.5,0.0,0.0
2018,11,17,7,0,19.0,8.0,1.1,9.4,9.0,13.21,0.0
2018,11,17,7,15,53.5,21.0,1.0,9.95,26.5,54.52,25.36
2018,11,17,7,30,88.0,34.0,0.9,10.5,44.0,91.73,69.87
2018,11,17,7,45,119.5,48.5,0.85,11.0,68.5,129.46,104.45
2018,11,17,8,0,151.0,63.0,0.8,11.5,93.0,170.33,140.63
2018,11,17,8,15,301.5,77.5,0.85,12.1,156.0,305.43,254.44
2018,11,17,8,30,452.0,92.0,0.9,12.7,219.0,440.32,363.5
2018,11,17,8,45,515.5,98.5,0.9,13.25,264.0,515.44,421.41
2018,11,17,9,0,579.0,105.0,0.9,13.8,309.0,601.5,485.65
2018,11,17,9,15,629.0,105.5,0.9,14.45,348.0,668.84,532.77
2018,11,17,9,30,679.0,106.0,0.9,15.1,387.0,737.36,578.98
2018,11,17,9,45,727.0,101.0,0.9,15.75,422.0,798.5,618.56
2018,11,17,10,0,775.0,96.0,0.9,16.4,457.0,859.34,656.89
2018,11,17,10,15,788.5,97.5,0.9,16.85,481.0,889.13,673.98
2018,11,17,10,30,802.0,99.0,0.9,17.3,505.0,923.12,694.11
2018,11,17,10,45,810.0,100.5,0.9,17.75,522.0,949.14,708.75
2018,11,17,11,0,818.0,102.0,0.9,18.2,539.0,972.21,721.52
2018,11,17,11,15,823.5,101.5,0.9,18.5,548.5,987.33,729.61
2018,11,17,11,30,829.0,101.0,0.9,18.8,558.0,999.17,735.81
2018,11,17,11,45,831.5,101.0,0.95,19.05,560.5,1005.18,739.65
2018,11,17,12,0,834.0,101.0,1.0,19.3,563.0,1007.76,741.53
