Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,15,807.5,109.0,1.0,19.4,552.5,986.62,727.83
2018,11,17,12,30,781.0,117.0,1.0,19.5,542.0,970.78,717.97
2018,11,17,12,45,741.5,126.5,1.05,19.55,522.0,933.05,694.9
2018,11,17,13,0,702.0,136.0,1.1,19.6,502.0,892.54,670.0
2018,11,17,13,15,692.0,132.5,1.1,19.55,481.5,864.05,652.37
2018,11,17,13,30,682.0,129.0,1.1,19.5,461.0,833.2,632.88
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,795.33,609.1
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,755.71,583.75
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,707.75,551.76
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,659.04,518.61
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,601.3,477.83
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,544.15,435.6
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,475.68,382.76
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,407.65,328.57
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,334.26,269.28
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,266.94,212.67
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,185.17,141.65
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,107.92,53.07
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,37.7,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,7.27,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,33.02,11.01
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,59.76,43.69
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,50.34,37.57
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,40.73,29.55
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,54.44,41.57
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,68.16,53.44
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,93.82,75.6
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,120.47,98.27
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,172.63,142.08
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,214.31,176.26
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,295.42,242.28
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,361.4,294.43
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,472.9,381.08
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,567.41,451.69
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,692.39,542.25
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,796.29,613.17
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,831.9,634.71
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,855.19,648.56
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,827.71,628.98
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,788.78,602.17
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,783.31,598.43
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,775.56,592.86
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,773.9,591.66
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,769.43,588.57
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,760.58,583.16
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,739.66,569.46
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,705.51,546.52
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,660.93,515.99
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,619.69,487.62
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,578.23,458.02
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,517.15,413.15
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,457.99,368.51
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,356.91,288.71
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,251.12,203.17
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,203.3,164.06
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,158.66,125.96
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,113.87,85.6
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,68.02,28.88
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,24.38,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,12.55,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,61.23,19.79
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,107.1,81.14
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,140.31,112.76
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,175.57,144.18
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,232.01,192.72
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,293.44,244.01
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,348.69,288.95
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,407.38,335.29
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,481.45,391.55
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,539.25,434.06
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,598.47,476.47
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,659.16,518.57
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,689.44,537.87
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,718.21,556.16
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,739.3,569.04
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,758.47,580.65
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,790.31,602.14
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,831.41,629.66
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,831.18,628.21
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,828.26,625.64
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,700.22,535.82
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,558.88,433.33
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,479.67,376.09
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,425.69,335.25
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,408.91,323.23
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,391.85,310.64
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,367.89,292.47
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,344.02,274.29
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,305.65,244.97
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,268.55,216.19
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,274.79,222.7
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,293.13,237.78
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,234.39,190.27
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,193.71,156.56
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,157.08,125.74
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,122.52,95.8
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,84.83,61.96
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,45.69,15.43
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,18.1,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,24.95,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,108.77,27.39
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,193.75,148.06
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,257.08,207.69
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,331.91,272.05
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,419.2,344.28
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,513.91,419.37
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,587.41,474.96
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,663.97,529.41
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,682.38,540.4
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,695.93,548.27
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,767.81,597.46
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,840.55,645.16
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,871.92,664.23
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,907.52,686.52
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,913.4,688.93
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,908.86,684.91
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,877.17,663.17
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,840.21,638.12
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,868.05,657.94
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,892.96,675.05
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,855.63,649.24
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,815.42,622.05
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,818.0,624.46
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,817.11,624.14
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,779.29,598.86
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,739.92,572.62
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,718.37,558.8
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,694.09,542.75
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,649.57,511.18
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,604.4,478.86
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,559.0,445.6
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,513.15,410.73
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,474.78,380.96
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,434.8,348.43
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,366.3,292.3
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,302.42,237.89
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,218.65,163.84
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,137.12,49.78
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,52.47,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,3.78,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,6.06,0.0
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,8.34,1.31
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,10.62,3.35
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,15.97,7.99
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,21.33,12.61
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,56.76,43.12
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,98.84,78.88
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,110.78,88.64
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,122.73,98.32
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,122.35,97.75
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,122.26,97.43
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,104.76,82.73
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,97.18,76.28
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,66.42,50.3
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,45.26,32.25
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,45.65,32.56
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,46.04,32.86
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,44.88,31.87
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,43.73,30.89
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,63.39,47.9
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,79.46,61.86
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,63.25,48.1
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,47.34,34.57
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,109.37,87.86
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,162.19,132.89
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,164.3,133.9
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,151.21,122.59
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,87.85,69.29
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,29.01,18.95
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,31.44,21.37
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,32.19,22.28
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,22.8,13.98
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,13.68,5.95
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,10.62,3.31
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,7.58,0.65
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,6.64,0.0
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,5.62,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,3.85,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,39.59,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,129.7,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,226.75,169.19
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,313.86,251.12
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,411.8,334.15
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,477.72,390.26
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,552.9,451.4
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,616.3,500.0
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,680.95,547.74
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,734.52,585.55
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,787.51,622.09
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,832.09,652.03
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,874.89,680.33
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,887.01,687.29
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,894.65,691.55
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,926.63,713.28
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,956.02,732.93
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,989.91,755.39
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,1008.41,767.43
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,1013.56,771.34
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,1015.23,773.2
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,1008.79,769.52
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,998.93,763.76
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,979.58,751.99
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,957.16,738.19
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,930.65,721.51
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,912.16,710.41
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,860.7,675.91
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,808.03,640.17
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,711.47,571.05
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,613.46,498.95
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,503.67,414.56
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,410.59,339.75
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,401.75,332.67
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,393.31,324.11
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,310.14,253.77
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,239.59,192.3
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,188.31,142.48
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,131.76,34.63
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,51.75,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,8.25,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,9.99,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,10.64,2.58
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,17.52,8.94
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,24.42,15.03
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,25.17,15.84
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,25.93,16.56
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,27.85,18.22
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,29.77,19.84
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,47.9,35.2
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,67.59,51.71
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,65.7,50.03
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,64.13,48.64
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,77.17,59.41
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,90.5,70.34
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,130.34,103.77
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,189.08,152.12
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,153.03,122.28
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,107.62,84.73
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,85.29,65.91
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,63.84,47.73
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,59.18,43.88
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,54.53,40.02
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,67.94,51.25
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,83.02,63.85
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,62.84,47.09
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,44.45,31.77
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,36.35,25.02
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,28.27,18.26
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,53.2,39.5
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,81.54,63.51
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,86.68,68.11
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,100.97,80.3
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,102.54,81.77
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,103.61,82.49
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,76.71,59.13
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,51.14,36.87
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,28.49,16.87
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,11.87,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,6.09,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,8.98,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,42.62,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,92.87,64.65
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,171.82,136.3
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,270.36,220.65
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,272.2,224.85
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,278.09,231.08
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,205.51,170.18
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,97.78,77.56
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,139.72,113.09
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,173.12,140.9
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,314.64,258.89
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,466.97,379.91
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,345.1,280.54
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,216.58,174.08
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,254.75,205.26
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,293.88,236.32
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,287.39,231.06
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,281.29,226.33
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,308.93,248.34
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,313.3,252.07
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,347.06,278.63
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,381.02,305.02
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,349.12,279.88
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,317.45,255.04
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,324.74,262.12
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,330.89,268.14
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,370.6,301.24
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,427.41,346.79
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,510.88,414.74
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,571.91,463.94
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,604.21,488.9
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,620.85,501.72
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,507.53,413.46
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,398.76,325.33
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,345.69,280.36
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,294.76,234.76
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,218.44,163.53
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,140.39,20.63
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,51.53,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,8.25,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,44.69,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,86.34,59.41
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,182.51,146.12
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,279.05,228.97
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,407.19,335.33
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,540.85,442.06
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,605.57,490.12
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,671.75,537.54
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,726.28,574.99
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,780.39,611.17
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,827.4,642.16
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,872.84,671.6
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,907.91,693.0
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,929.34,705.14
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,955.06,720.27
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,977.81,733.32
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,992.61,742.49
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,1004.12,749.73
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,1009.36,752.23
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,1011.16,752.74
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,1006.76,750.54
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,998.92,746.32
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,984.52,737.17
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,966.83,726.03
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,940.68,709.8
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,911.77,691.75
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,883.94,674.35
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,843.16,647.88
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,796.63,616.78
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,748.76,584.21
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,691.7,544.75
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,634.59,504.09
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,566.68,453.6
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,500.77,401.16
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,412.77,329.66
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,328.15,258.41
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,231.93,171.85
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,137.18,11.41
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,50.2,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,14.13,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,55.58,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,144.76,100.27
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,206.38,165.17
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,276.5,227.18
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,321.58,266.59
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,368.2,305.68
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,398.72,329.93
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,427.53,351.78
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,466.14,380.78
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,504.63,408.74
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,485.57,391.58
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,483.45,387.17
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,590.73,467.2
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,680.79,531.23
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,707.98,547.56
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,733.67,563.3
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,721.46,552.23
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,706.52,539.82
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,632.12,485.43
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,581.95,447.58
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,673.51,514.78
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,739.14,561.39
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,710.39,539.39
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,680.26,517.65
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,717.4,546.36
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,759.86,576.55
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,660.92,508.3
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,576.33,448.87
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,422.14,334.62
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,281.87,225.7
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,242.71,196.04
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,204.08,165.43
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,251.99,204.4
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,293.0,235.49
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,238.81,190.85
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,175.99,138.28
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,123.57,89.59
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,67.65,0.0
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,23.88,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.15,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,18.64,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,33.23,18.11
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,62.0,45.99
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,91.22,72.05
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,117.23,94.95
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,144.18,118.27
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,131.53,107.18
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,105.69,84.67
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,153.05,124.65
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,190.41,155.53
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,202.88,165.2
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,215.53,175.02
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,213.76,172.85
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,211.86,170.63
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,219.76,176.75
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,227.91,183.03
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,219.43,175.88
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,190.43,152.38
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,231.29,185.63
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,251.8,202.22
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,251.7,202.21
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,251.72,202.43
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,240.68,193.78
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,229.84,185.32
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,212.75,171.65
