Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,15,34.0,6.5,0.85,10.4,7.5,0.0,0.0
2018,12,18,7,30,68.0,13.0,0.8,10.8,15.0,40.4,0.0
2018,12,18,7,45,113.0,27.0,0.8,11.2,37.0,102.31,58.34
2018,12,18,8,0,158.0,41.0,0.8,11.6,59.0,152.39,119.66
2018,12,18,8,15,212.0,54.0,0.8,12.1,89.0,220.61,180.0
2018,12,18,8,30,266.0,67.0,0.8,12.6,119.0,281.39,232.34
2018,12,18,8,45,377.0,71.0,0.8,13.1,162.5,375.09,310.33
2018,12,18,9,0,488.0,75.0,0.8,13.6,206.0,485.28,397.91
2018,12,18,9,15,634.5,65.5,0.8,14.05,260.5,610.06,491.68
2018,12,18,9,30,781.0,56.0,0.8,14.5,315.0,737.96,582.22
2018,12,18,9,45,798.5,59.0,0.75,14.9,346.0,784.85,611.4
2018,12,18,10,0,816.0,62.0,0.7,15.3,377.0,830.38,639.74
2018,12,18,10,15,831.0,63.0,0.75,15.6,402.5,869.26,664.89
2018,12,18,10,30,846.0,64.0,0.8,15.9,428.0,895.39,681.27
2018,12,18,10,45,856.0,65.5,0.8,16.25,447.5,925.31,699.15
2018,12,18,11,0,866.0,67.0,0.8,16.6,467.0,952.57,715.06
2018,12,18,11,15,872.0,67.0,0.85,16.75,479.0,970.94,726.71
2018,12,18,11,30,878.0,67.0,0.9,16.9,491.0,986.21,736.56
2018,12,18,11,45,880.5,67.5,0.95,17.1,496.0,995.41,742.5
2018,12,18,12,0,883.0,68.0,1.0,17.3,501.0,1001.29,746.52
2018,12,18,12,15,881.5,67.5,1.05,17.3,498.0,998.36,745.56
2018,12,18,12,30,880.0,67.0,1.1,17.3,495.0,992.08,742.68
2018,12,18,12,45,875.0,66.5,1.15,17.35,484.5,978.97,735.33
2018,12,18,13,0,870.0,66.0,1.2,17.4,474.0,962.67,726.03
2018,12,18,13,15,861.0,65.5,1.2,17.35,457.0,939.41,711.57
2018,12,18,13,30,852.0,65.0,1.2,17.3,440.0,913.35,695.29
2018,12,18,13,45,838.0,64.0,1.25,17.25,416.0,889.77,681.4
2018,12,18,14,0,824.0,63.0,1.3,17.2,392.0,853.0,658.21
2018,12,18,14,15,804.0,61.0,1.3,17.05,362.0,807.62,628.28
2018,12,18,14,30,784.0,59.0,1.3,16.9,332.0,760.85,596.81
2018,12,18,14,45,725.0,60.0,1.25,16.75,292.0,685.41,543.23
2018,12,18,15,0,666.0,61.0,1.2,16.6,252.0,617.08,493.59
2018,12,18,15,15,622.0,56.5,1.2,16.6,214.5,550.75,443.81
2018,12,18,15,30,578.0,52.0,1.2,16.6,177.0,486.65,392.9
2018,12,18,15,45,546.0,44.0,1.05,15.45,142.0,428.51,344.83
2018,12,18,16,0,514.0,36.0,0.9,14.3,107.0,365.96,290.61
2018,12,18,16,15,394.5,29.0,0.95,13.9,72.0,274.48,204.36
2018,12,18,16,30,275.0,22.0,1.0,13.5,37.0,174.77,9.85
2018,12,18,16,45,137.5,11.0,1.1,13.1,18.5,66.7,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,7,15,5.5,1.5,0.65,11.25,1.5,0.0,0.0
2018,12,19,7,30,11.0,3.0,0.6,11.5,3.0,7.22,0.0
2018,12,19,7,45,13.0,6.0,0.55,11.8,7.0,12.2,1.76
2018,12,19,8,0,15.0,9.0,0.5,12.1,11.0,17.01,8.57
2018,12,19,8,15,106.0,18.5,0.6,12.45,38.5,100.2,80.62
2018,12,19,8,30,197.0,28.0,0.7,12.8,66.0,188.12,156.51
2018,12,19,8,45,98.5,34.5,0.75,13.2,53.5,113.6,93.62
2018,12,19,9,0,0.0,41.0,0.8,13.6,41.0,31.31,21.3
2018,12,19,9,15,0.0,42.0,0.95,14.05,42.0,32.08,22.01
2018,12,19,9,30,0.0,43.0,1.1,14.5,43.0,32.85,22.62
2018,12,19,9,45,0.0,65.0,1.2,14.95,65.0,49.83,37.02
2018,12,19,10,0,0.0,87.0,1.3,15.4,87.0,68.86,52.98
2018,12,19,10,15,0.0,92.0,1.4,15.7,92.0,72.95,56.25
2018,12,19,10,30,0.0,97.0,1.5,16.0,97.0,77.12,59.6
2018,12,19,10,45,2.0,115.0,1.55,16.3,116.0,95.71,75.04
2018,12,19,11,0,4.0,133.0,1.6,16.6,135.0,114.92,90.84
2018,12,19,11,15,3.0,127.0,1.65,16.8,128.5,107.53,84.51
2018,12,19,11,30,2.0,121.0,1.7,17.0,122.0,100.45,78.51
2018,12,19,11,45,1.5,111.5,1.7,17.2,112.0,90.82,70.44
2018,12,19,12,0,1.0,102.0,1.7,17.4,102.0,81.52,62.66
2018,12,19,12,15,5.0,125.0,1.65,17.5,127.0,107.12,84.01
2018,12,19,12,30,9.0,148.0,1.6,17.6,152.0,134.11,106.26
2018,12,19,12,45,21.5,153.5,1.6,17.65,163.5,152.6,121.94
2018,12,19,13,0,34.0,159.0,1.6,17.7,175.0,188.5,151.63
2018,12,19,13,15,30.0,142.5,1.5,17.65,156.0,165.39,132.76
2018,12,19,13,30,26.0,126.0,1.4,17.6,137.0,142.86,114.41
2018,12,19,13,45,42.0,122.5,1.35,17.6,139.5,154.19,124.56
2018,12,19,14,0,58.0,119.0,1.3,17.6,142.0,164.8,133.97
2018,12,19,14,15,74.0,129.0,1.15,17.4,156.0,191.09,155.99
2018,12,19,14,30,90.0,139.0,1.0,17.2,170.0,218.47,178.52
2018,12,19,14,45,144.5,123.5,0.9,17.0,167.5,258.88,212.48
2018,12,19,15,0,199.0,108.0,0.8,16.8,165.0,293.88,241.05
2018,12,19,15,15,178.5,92.5,0.8,16.8,138.0,252.38,206.62
2018,12,19,15,30,158.0,77.0,0.8,16.8,111.0,212.34,173.07
2018,12,19,15,45,90.5,60.0,0.7,15.9,78.5,129.19,103.35
2018,12,19,16,0,23.0,43.0,0.6,15.0,46.0,55.95,41.05
2018,12,19,16,15,43.0,29.0,0.65,14.65,32.5,60.08,41.78
2018,12,19,16,30,63.0,15.0,0.7,14.3,19.0,53.86,2.45
2018,12,19,16,45,31.5,7.5,0.7,14.0,9.5,19.25,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.1,10.65,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.1,10.8,7.0,5.95,0.0
2018,12,20,7,45,0.5,19.0,1.1,10.95,19.0,14.76,2.85
2018,12,20,8,0,0.0,31.0,1.1,11.1,31.0,25.21,15.06
2018,12,20,8,15,0.5,47.5,1.1,11.45,47.5,41.45,29.51
2018,12,20,8,30,1.0,64.0,1.1,11.8,64.0,57.33,43.47
2018,12,20,8,45,33.5,82.5,1.1,12.1,91.0,107.56,87.36
2018,12,20,9,0,66.0,101.0,1.1,12.4,118.0,152.95,126.7
2018,12,20,9,15,86.5,114.5,1.1,12.75,140.5,200.29,166.59
2018,12,20,9,30,107.0,128.0,1.1,13.1,163.0,235.0,195.43
2018,12,20,9,45,110.5,141.5,1.05,13.45,181.0,256.73,212.63
2018,12,20,10,0,114.0,155.0,1.0,13.8,199.0,278.64,229.7
2018,12,20,10,15,66.0,151.5,1.0,14.05,177.5,211.7,173.59
2018,12,20,10,30,18.0,148.0,1.0,14.3,156.0,145.65,117.52
2018,12,20,10,45,51.5,165.0,1.0,14.55,188.5,213.81,174.62
2018,12,20,11,0,85.0,182.0,1.0,14.8,221.0,267.51,218.4
2018,12,20,11,15,80.0,186.5,1.0,14.9,224.0,268.18,218.17
2018,12,20,11,30,75.0,191.0,1.0,15.0,227.0,268.77,218.2
2018,12,20,11,45,67.5,197.0,1.0,15.1,229.5,268.74,217.64
2018,12,20,12,0,60.0,203.0,1.0,15.2,232.0,268.76,217.17
2018,12,20,12,15,76.5,205.5,0.95,15.25,242.5,288.79,233.54
2018,12,20,12,30,93.0,208.0,0.9,15.3,253.0,308.87,249.73
2018,12,20,12,45,221.0,195.0,0.85,15.3,299.5,443.05,357.57
2018,12,20,13,0,349.0,182.0,0.8,15.3,346.0,574.5,457.59
2018,12,20,13,15,300.5,182.0,0.75,15.25,319.5,522.16,416.21
2018,12,20,13,30,252.0,182.0,0.7,15.2,293.0,470.64,376.93
2018,12,20,13,45,259.0,171.0,0.6,15.15,280.0,457.89,367.87
2018,12,20,14,0,266.0,160.0,0.5,15.1,267.0,444.06,357.52
2018,12,20,14,15,218.0,150.0,0.45,14.9,233.0,382.3,309.54
2018,12,20,14,30,170.0,140.0,0.4,14.7,199.0,304.64,248.74
2018,12,20,14,45,112.5,126.0,0.4,14.55,163.5,236.63,193.79
2018,12,20,15,0,55.0,112.0,0.4,14.4,128.0,157.75,128.45
2018,12,20,15,15,44.5,97.0,0.4,14.4,108.5,132.72,107.58
2018,12,20,15,30,34.0,82.0,0.4,14.4,89.0,108.75,86.99
2018,12,20,15,45,23.0,65.5,0.45,14.05,70.0,83.27,64.97
2018,12,20,16,0,12.0,49.0,0.5,13.7,51.0,52.03,37.94
2018,12,20,16,15,11.5,33.0,0.45,13.6,34.5,40.86,26.77
2018,12,20,16,30,11.0,17.0,0.4,13.5,18.0,20.3,0.0
2018,12,20,16,45,8.0,8.5,0.4,13.4,9.0,10.09,0.0
2018,12,20,17,0,5.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.35,13.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,0.75,12.5,9.0,0.0,0.0
2018,12,21,7,30,154.0,14.0,0.7,12.7,18.0,78.59,0.0
2018,12,21,7,45,302.0,23.0,0.7,12.95,50.0,200.2,101.73
2018,12,21,8,0,450.0,32.0,0.7,13.2,82.0,314.97,244.12
2018,12,21,8,15,507.5,38.0,0.8,13.45,117.0,379.75,305.24
2018,12,21,8,30,565.0,44.0,0.9,13.7,152.0,449.48,365.33
2018,12,21,8,45,456.5,58.5,1.0,13.95,158.5,419.5,344.48
2018,12,21,9,0,348.0,73.0,1.1,14.2,165.0,370.66,307.03
2018,12,21,9,15,549.5,67.0,1.1,14.45,236.0,543.43,444.44
2018,12,21,9,30,751.0,61.0,1.1,14.7,307.0,717.0,571.3
2018,12,21,9,45,668.5,78.5,1.15,14.9,313.5,701.8,557.88
2018,12,21,10,0,586.0,96.0,1.2,15.1,320.0,673.13,536.63
2018,12,21,10,15,398.0,129.5,1.25,15.35,286.5,550.29,443.83
2018,12,21,10,30,210.0,163.0,1.3,15.6,253.0,402.91,327.18
2018,12,21,10,45,113.0,162.0,1.3,15.85,210.5,290.05,236.29
2018,12,21,11,0,16.0,161.0,1.3,16.1,168.0,155.96,124.71
2018,12,21,11,15,36.5,167.0,1.4,16.35,184.0,200.59,162.13
2018,12,21,11,30,57.0,173.0,1.5,16.6,200.0,228.17,184.91
2018,12,21,11,45,126.0,194.0,1.55,16.8,255.5,347.13,281.32
2018,12,21,12,0,195.0,215.0,1.6,17.0,311.0,444.9,358.07
2018,12,21,12,15,145.5,212.0,1.6,17.05,283.5,390.62,314.05
2018,12,21,12,30,96.0,209.0,1.6,17.1,256.0,313.23,252.53
2018,12,21,12,45,57.0,189.0,1.6,17.15,216.5,248.22,200.09
2018,12,21,13,0,18.0,169.0,1.6,17.2,177.0,166.06,132.66
2018,12,21,13,15,45.5,169.5,1.65,17.15,189.5,213.18,172.45
2018,12,21,13,30,73.0,170.0,1.7,17.1,202.0,240.9,195.97
2018,12,21,13,45,152.5,161.5,1.7,17.05,224.0,324.86,265.91
2018,12,21,14,0,232.0,153.0,1.7,17.0,246.0,404.29,330.37
2018,12,21,14,15,251.5,143.5,1.7,16.75,237.5,403.27,330.23
2018,12,21,14,30,271.0,134.0,1.7,16.5,229.0,400.43,328.98
2018,12,21,14,45,233.5,121.5,1.65,16.3,197.5,345.68,285.01
2018,12,21,15,0,196.0,109.0,1.6,16.1,166.0,293.33,242.37
2018,12,21,15,15,186.5,95.5,1.6,16.1,143.5,262.71,216.99
2018,12,21,15,30,177.0,82.0,1.6,16.1,121.0,232.74,191.35
2018,12,21,15,45,127.5,65.0,1.3,14.7,90.0,172.96,140.67
2018,12,21,16,0,78.0,48.0,1.0,13.3,59.0,105.74,83.26
2018,12,21,16,15,60.0,32.0,1.1,12.9,39.0,73.96,53.51
2018,12,21,16,30,42.0,16.0,1.2,12.5,19.0,45.78,6.75
2018,12,21,16,45,28.5,9.0,1.25,12.05,10.5,19.26,0.0
2018,12,21,17,0,15.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.0,1.35,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,7,15,49.0,5.0,0.95,9.2,6.5,0.0,0.0
2018,12,22,7,30,98.0,10.0,0.9,9.5,13.0,50.71,0.0
2018,12,22,7,45,178.0,19.0,0.85,9.75,34.5,133.95,64.03
2018,12,22,8,0,258.0,28.0,0.8,10.0,56.0,205.13,161.27
2018,12,22,8,15,373.5,37.5,0.85,10.5,98.0,298.67,244.67
2018,12,22,8,30,489.0,47.0,0.9,11.0,140.0,403.5,332.98
2018,12,22,8,45,612.0,48.5,0.95,11.5,191.5,508.54,418.79
2018,12,22,9,0,735.0,50.0,1.0,12.0,243.0,628.81,510.42
2018,12,22,9,15,765.0,53.0,1.0,12.4,279.5,687.07,552.08
2018,12,22,9,30,795.0,56.0,1.0,12.8,316.0,745.5,592.97
2018,12,22,9,45,815.5,58.0,1.05,13.2,348.0,794.34,626.42
2018,12,22,10,0,836.0,60.0,1.1,13.6,380.0,841.97,658.33
2018,12,22,10,15,849.5,62.5,1.0,13.85,406.5,872.33,675.68
2018,12,22,10,30,863.0,65.0,0.9,14.1,433.0,910.07,697.71
2018,12,22,10,45,871.0,66.5,0.85,14.4,452.5,938.81,713.87
2018,12,22,11,0,879.0,68.0,0.8,14.7,472.0,964.77,728.07
2018,12,22,11,15,870.5,71.0,0.75,14.8,480.5,973.44,731.39
2018,12,22,11,30,862.0,74.0,0.7,14.9,489.0,990.64,740.61
2018,12,22,11,45,763.0,96.5,0.65,15.0,466.5,925.32,695.89
2018,12,22,12,0,664.0,119.0,0.6,15.1,444.0,863.45,654.33
2018,12,22,12,15,584.5,138.0,0.7,15.3,423.5,804.04,616.35
2018,12,22,12,30,505.0,157.0,0.8,15.5,403.0,733.88,569.74
2018,12,22,12,45,484.0,158.0,0.85,15.65,390.0,709.72,554.07
2018,12,22,13,0,463.0,159.0,0.9,15.8,377.0,683.98,536.26
2018,12,22,13,15,408.0,162.5,0.95,15.85,349.5,626.68,494.96
2018,12,22,13,30,353.0,166.0,1.0,15.9,322.0,546.79,436.91
2018,12,22,13,45,375.0,153.0,1.0,16.0,311.0,565.93,452.38
2018,12,22,14,0,397.0,140.0,1.0,16.1,300.0,559.81,448.58
2018,12,22,14,15,272.5,137.0,0.95,15.9,243.0,413.35,335.82
2018,12,22,14,30,148.0,134.0,0.9,15.7,186.0,278.14,227.93
2018,12,22,14,45,116.0,124.5,0.85,15.55,162.5,237.43,195.09
2018,12,22,15,0,84.0,115.0,0.8,15.4,139.0,199.3,163.25
2018,12,22,15,15,53.0,97.0,0.8,15.4,111.5,138.6,112.45
2018,12,22,15,30,22.0,79.0,0.8,15.4,84.0,95.85,75.79
2018,12,22,15,45,19.5,63.0,0.9,14.15,66.5,76.85,59.66
2018,12,22,16,0,17.0,47.0,1.0,12.9,49.0,57.89,43.12
2018,12,22,16,15,22.0,32.5,1.05,12.55,34.5,45.02,30.57
2018,12,22,16,30,27.0,18.0,1.1,12.2,20.0,35.1,5.84
2018,12,22,16,45,23.0,10.5,1.15,11.85,11.0,18.13,0.0
2018,12,22,17,0,19.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,1.15,11.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,7,15,12.5,4.0,0.95,9.4,4.5,0.0,0.0
2018,12,23,7,30,25.0,8.0,0.9,9.8,9.0,17.18,0.0
2018,12,23,7,45,17.0,22.5,0.8,10.15,23.5,31.02,9.68
2018,12,23,8,0,9.0,37.0,0.7,10.5,38.0,39.04,26.34
2018,12,23,8,15,19.5,52.5,0.7,10.9,56.0,67.0,51.37
2018,12,23,8,30,30.0,68.0,0.7,11.3,74.0,90.17,71.98
2018,12,23,8,45,106.0,82.0,0.65,11.75,109.0,170.2,141.49
2018,12,23,9,0,182.0,96.0,0.6,12.2,144.0,260.81,217.69
2018,12,23,9,15,278.0,102.5,0.65,12.65,187.5,348.75,290.26
2018,12,23,9,30,374.0,109.0,0.7,13.1,231.0,464.47,381.55
2018,12,23,9,45,304.0,131.0,0.75,13.55,236.5,425.64,348.83
2018,12,23,10,0,234.0,153.0,0.8,14.0,242.0,401.37,327.86
2018,12,23,10,15,343.0,147.0,0.9,14.4,288.0,498.39,405.26
2018,12,23,10,30,452.0,141.0,1.0,14.8,334.0,625.03,500.45
2018,12,23,10,45,525.5,132.5,1.15,15.25,366.5,695.71,551.15
2018,12,23,11,0,599.0,124.0,1.3,15.7,399.0,778.4,609.59
2018,12,23,11,15,686.0,106.0,1.35,15.85,429.5,853.37,660.81
2018,12,23,11,30,773.0,88.0,1.4,16.0,460.0,919.06,704.8
2018,12,23,11,45,821.5,76.5,1.45,16.2,475.5,959.35,731.08
2018,12,23,12,0,870.0,65.0,1.5,16.4,491.0,983.7,746.92
2018,12,23,12,15,795.5,83.5,1.5,16.5,472.0,945.06,720.4
2018,12,23,12,30,721.0,102.0,1.5,16.6,453.0,896.84,688.05
2018,12,23,12,45,597.0,128.0,1.5,16.7,415.0,797.85,620.07
2018,12,23,13,0,473.0,154.0,1.5,16.8,377.0,688.09,542.71
2018,12,23,13,15,566.5,129.0,1.5,16.8,386.5,751.01,589.9
2018,12,23,13,30,660.0,104.0,1.5,16.8,396.0,799.98,624.6
2018,12,23,13,45,701.0,89.0,1.5,16.75,384.5,803.56,627.43
2018,12,23,14,0,742.0,74.0,1.5,16.7,373.0,796.7,623.45
2018,12,23,14,15,681.0,78.5,1.45,16.5,337.5,731.72,577.82
2018,12,23,14,30,620.0,83.0,1.4,16.3,302.0,662.59,528.74
2018,12,23,14,45,508.5,87.5,1.35,16.1,255.0,553.54,448.27
2018,12,23,15,0,397.0,92.0,1.3,15.9,208.0,444.93,364.17
2018,12,23,15,15,312.0,86.5,1.3,15.9,170.0,359.62,295.67
2018,12,23,15,30,227.0,81.0,1.3,15.9,132.0,265.68,218.38
2018,12,23,15,45,268.0,62.5,1.1,14.6,110.5,273.91,224.22
2018,12,23,16,0,309.0,44.0,0.9,13.3,89.0,261.62,211.19
2018,12,23,16,15,303.0,33.0,0.95,12.9,65.0,232.87,178.44
2018,12,23,16,30,297.0,22.0,1.0,12.5,41.0,191.25,65.5
2018,12,23,16,45,161.0,12.5,1.1,12.15,21.5,79.16,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,40.0,5.0,1.2,10.7,6.0,0.0,0.0
2018,12,24,7,30,80.0,10.0,1.2,11.2,12.0,42.56,0.0
2018,12,24,7,45,69.5,12.0,1.2,11.7,16.0,61.85,22.86
2018,12,24,8,0,59.0,14.0,1.2,12.2,20.0,63.81,46.56
2018,12,24,8,15,48.0,20.0,1.25,12.55,26.5,56.69,42.94
2018,12,24,8,30,37.0,26.0,1.3,12.9,33.0,50.37,38.23
2018,12,24,8,45,18.5,29.5,1.4,13.3,33.0,35.92,25.78
2018,12,24,9,0,0.0,33.0,1.5,13.7,33.0,25.16,16.04
2018,12,24,9,15,29.5,68.0,1.55,14.0,77.5,82.99,66.57
2018,12,24,9,30,59.0,103.0,1.6,14.3,122.0,146.9,121.26
2018,12,24,9,45,30.0,109.0,1.6,14.65,118.5,129.24,105.08
2018,12,24,10,0,1.0,115.0,1.6,15.0,115.0,97.75,77.32
2018,12,24,10,15,102.5,140.0,1.7,15.25,183.5,249.53,206.4
2018,12,24,10,30,204.0,165.0,1.8,15.5,252.0,377.81,311.15
2018,12,24,10,45,155.0,172.0,1.9,15.75,240.0,343.01,280.98
2018,12,24,11,0,106.0,179.0,2.0,16.0,228.0,305.89,249.53
2018,12,24,11,15,83.5,183.0,2.1,16.1,222.0,267.15,217.86
2018,12,24,11,30,61.0,187.0,2.2,16.2,216.0,249.58,202.8
2018,12,24,11,45,103.0,182.0,2.25,16.3,232.0,308.35,251.43
2018,12,24,12,0,145.0,177.0,2.3,16.4,248.0,344.87,281.76
2018,12,24,12,15,73.5,149.5,2.35,16.25,185.5,216.93,177.05
2018,12,24,12,30,2.0,122.0,2.4,16.1,123.0,101.26,79.34
2018,12,24,12,45,34.0,150.5,2.45,16.0,166.5,178.12,144.52
2018,12,24,13,0,66.0,179.0,2.5,15.9,210.0,244.73,199.99
2018,12,24,13,15,53.5,167.0,2.45,15.65,191.5,217.75,177.71
2018,12,24,13,30,41.0,155.0,2.4,15.4,173.0,191.38,156.03
2018,12,24,13,45,23.0,116.0,2.35,15.2,126.0,129.01,104.14
2018,12,24,14,0,5.0,77.0,2.3,15.0,79.0,63.84,48.92
2018,12,24,14,15,8.5,58.0,2.3,14.9,61.0,51.89,39.09
2018,12,24,14,30,12.0,39.0,2.3,14.8,43.0,41.05,30.06
2018,12,24,14,45,16.0,38.5,2.25,14.65,43.5,43.41,32.27
2018,12,24,15,0,20.0,38.0,2.2,14.5,44.0,45.49,34.16
2018,12,24,15,15,10.0,25.5,2.2,14.5,28.5,27.36,18.19
2018,12,24,15,30,0.0,13.0,2.2,14.5,13.0,9.86,2.8
2018,12,24,15,45,0.0,10.5,2.2,14.4,10.5,7.96,1.11
2018,12,24,16,0,0.0,8.0,2.2,14.3,8.0,6.06,0.0
2018,12,24,16,15,4.0,6.0,2.35,14.25,6.5,6.84,0.0
2018,12,24,16,30,8.0,4.0,2.5,14.2,5.0,7.54,0.0
2018,12,24,16,45,8.0,3.0,2.6,14.15,3.5,5.82,0.0
2018,12,24,17,0,8.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,12,24,17,15,4.0,1.0,2.75,14.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.7,8.3,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.8,1.0,0.79,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.3,3.5,2.64,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.54,0.0
2018,12,25,8,15,160.5,20.0,1.9,10.25,50.0,143.12,117.51
2018,12,25,8,30,321.0,34.0,2.0,10.7,94.0,275.74,232.15
2018,12,25,8,45,517.5,42.5,2.1,11.2,165.0,437.36,367.99
2018,12,25,9,0,714.0,51.0,2.2,11.7,236.0,611.44,506.3
2018,12,25,9,15,744.0,55.0,2.3,12.1,273.0,670.24,550.54
2018,12,25,9,30,774.0,59.0,2.4,12.5,310.0,729.32,594.51
2018,12,25,9,45,792.5,62.0,2.5,12.95,342.0,777.31,628.97
2018,12,25,10,0,811.0,65.0,2.6,13.4,374.0,824.04,661.84
2018,12,25,10,15,829.0,66.5,2.75,13.65,401.5,866.8,692.15
2018,12,25,10,30,847.0,68.0,2.9,13.9,429.0,907.69,720.81
2018,12,25,10,45,859.0,69.0,3.0,14.2,449.5,940.01,742.61
2018,12,25,11,0,871.0,70.0,3.1,14.5,470.0,958.26,754.44
2018,12,25,11,15,880.0,70.5,3.15,14.6,484.5,981.09,769.84
2018,12,25,11,30,889.0,71.0,3.2,14.7,499.0,1000.9,783.13
2018,12,25,11,45,892.5,71.0,3.25,14.85,505.0,1011.28,789.83
2018,12,25,12,0,896.0,71.0,3.3,15.0,511.0,1018.31,794.43
2018,12,25,12,15,896.0,71.0,3.35,15.05,509.5,1018.37,794.68
2018,12,25,12,30,896.0,71.0,3.4,15.1,508.0,1015.01,792.77
2018,12,25,12,45,892.5,70.5,3.4,15.15,499.0,1004.05,785.32
2018,12,25,13,0,889.0,70.0,3.4,15.2,490.0,989.79,775.77
2018,12,25,13,15,881.5,69.0,3.4,15.2,473.5,967.72,760.99
2018,12,25,13,30,874.0,68.0,3.4,15.2,457.0,942.69,744.18
2018,12,25,13,45,861.5,67.0,3.4,15.2,433.5,920.71,729.55
2018,12,25,14,0,849.0,66.0,3.4,15.2,410.0,885.23,705.07
2018,12,25,14,15,832.0,63.5,3.35,15.1,380.5,841.54,674.36
2018,12,25,14,30,815.0,61.0,3.3,15.0,351.0,796.14,641.96
2018,12,25,14,45,788.5,58.5,3.2,14.85,316.0,741.58,601.9
2018,12,25,15,0,762.0,56.0,3.1,14.7,281.0,686.54,560.57
2018,12,25,15,15,721.0,53.0,3.1,14.7,242.0,620.11,509.3
2018,12,25,15,30,680.0,50.0,3.1,14.7,203.0,554.99,457.32
2018,12,25,15,45,616.0,44.5,2.7,13.75,162.0,474.21,389.76
2018,12,25,16,0,552.0,39.0,2.3,12.8,121.0,397.72,322.95
2018,12,25,16,15,444.5,32.0,2.2,12.35,84.0,309.55,240.79
2018,12,25,16,30,337.0,25.0,2.1,11.9,47.0,215.33,94.96
2018,12,25,16,45,182.0,14.0,2.0,11.45,24.5,89.96,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.45,7.85,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.4,8.5,13.0,42.64,0.0
2018,12,26,7,45,166.5,23.5,1.3,9.1,38.0,129.0,46.25
2018,12,26,8,0,254.0,36.0,1.2,9.7,63.0,208.45,162.52
2018,12,26,8,15,313.0,46.5,1.35,10.25,94.5,267.35,219.34
2018,12,26,8,30,372.0,57.0,1.5,10.8,126.0,332.52,276.95
2018,12,26,8,45,417.0,66.0,1.65,11.35,160.5,391.44,327.72
2018,12,26,9,0,462.0,75.0,1.8,11.9,195.0,460.03,384.48
2018,12,26,9,15,319.0,94.0,1.95,12.2,182.5,387.2,324.74
2018,12,26,9,30,176.0,113.0,2.1,12.5,170.0,287.96,241.72
2018,12,26,9,45,142.5,133.5,2.3,12.85,182.5,272.66,228.53
2018,12,26,10,0,109.0,154.0,2.5,13.2,195.0,272.51,226.92
2018,12,26,10,15,287.5,145.5,2.55,13.35,265.0,445.05,371.11
2018,12,26,10,30,466.0,137.0,2.6,13.5,335.0,632.04,518.82
2018,12,26,10,45,580.5,120.0,2.7,13.7,378.5,742.41,600.42
2018,12,26,11,0,695.0,103.0,2.8,13.9,422.0,846.26,675.35
2018,12,26,11,15,776.0,89.5,2.75,13.95,455.5,913.75,721.78
2018,12,26,11,30,857.0,76.0,2.7,14.0,489.0,987.29,771.83
2018,12,26,11,45,877.5,73.0,2.65,14.1,500.0,998.68,777.85
2018,12,26,12,0,898.0,70.0,2.6,14.2,511.0,1018.95,790.73
2018,12,26,12,15,894.0,71.0,2.6,14.25,509.0,1016.43,788.62
2018,12,26,12,30,890.0,72.0,2.6,14.3,507.0,1010.5,784.58
2018,12,26,12,45,881.5,73.0,2.55,14.35,497.0,996.7,774.78
2018,12,26,13,0,873.0,74.0,2.5,14.4,487.0,991.51,771.17
2018,12,26,13,15,863.5,73.5,2.5,14.35,470.5,968.15,755.79
2018,12,26,13,30,854.0,73.0,2.5,14.3,454.0,941.85,738.55
2018,12,26,13,45,840.0,71.5,2.5,14.2,430.0,907.25,715.52
2018,12,26,14,0,826.0,70.0,2.5,14.1,406.0,870.3,690.65
2018,12,26,14,15,805.0,68.5,2.45,13.95,376.5,825.05,659.16
2018,12,26,14,30,784.0,67.0,2.4,13.8,347.0,778.32,626.12
2018,12,26,14,45,754.0,64.5,2.3,13.6,312.0,721.86,584.92
2018,12,26,15,0,724.0,62.0,2.2,13.4,277.0,665.18,542.6
2018,12,26,15,15,624.5,62.5,2.2,13.4,229.5,567.41,467.47
2018,12,26,15,30,525.0,63.0,2.2,13.4,182.0,470.12,389.04
2018,12,26,15,45,459.0,54.5,1.85,12.4,143.5,391.74,323.47
2018,12,26,16,0,393.0,46.0,1.5,11.4,105.0,318.64,259.95
2018,12,26,16,15,314.5,36.5,1.5,10.95,74.0,243.77,190.93
2018,12,26,16,30,236.0,27.0,1.5,10.5,43.0,168.3,80.82
2018,12,26,16,45,128.0,14.5,1.55,10.1,22.5,67.13,0.0
2018,12,26,17,0,20.0,2.0,1.6,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,27,7,15,35.5,5.5,2.15,7.2,6.0,0.0,0.0
2018,12,27,7,30,71.0,11.0,2.3,7.8,12.0,39.07,0.0
2018,12,27,7,45,156.0,23.5,2.5,8.35,36.5,123.35,40.61
2018,12,27,8,0,241.0,36.0,2.7,8.9,61.0,201.11,157.47
2018,12,27,8,15,383.0,42.5,2.9,9.4,103.5,306.34,253.64
2018,12,27,8,30,525.0,49.0,3.1,9.9,146.0,424.46,356.07
2018,12,27,8,45,643.0,47.0,3.3,10.45,194.0,523.06,440.4
2018,12,27,9,0,761.0,45.0,3.5,11.0,242.0,635.88,530.98
2018,12,27,9,15,791.0,48.5,3.65,11.4,280.0,695.88,577.58
2018,12,27,9,30,821.0,52.0,3.8,11.8,318.0,747.98,617.04
2018,12,27,9,45,839.5,55.0,3.95,12.2,351.0,796.99,653.23
2018,12,27,10,0,858.0,58.0,4.1,12.6,384.0,844.75,687.74
2018,12,27,10,15,873.5,59.0,4.2,12.85,411.0,885.39,716.54
2018,12,27,10,30,889.0,60.0,4.3,13.1,438.0,924.02,743.86
2018,12,27,10,45,899.5,61.0,4.4,13.35,459.0,955.56,765.84
2018,12,27,11,0,910.0,62.0,4.5,13.6,480.0,984.35,785.81
2018,12,27,11,15,918.5,62.0,4.55,13.75,494.5,1006.81,801.08
2018,12,27,11,30,927.0,62.0,4.6,13.9,509.0,1026.09,814.2
2018,12,27,11,45,931.5,62.5,4.65,14.0,516.0,1038.71,822.86
2018,12,27,12,0,936.0,63.0,4.7,14.1,523.0,1047.84,829.24
2018,12,27,12,15,935.0,62.5,4.7,14.15,521.0,1046.43,827.99
2018,12,27,12,30,934.0,62.0,4.7,14.2,519.0,1041.45,824.45
2018,12,27,12,45,929.5,62.0,4.65,14.2,510.0,1030.1,816.26
2018,12,27,13,0,925.0,62.0,4.6,14.2,501.0,1015.33,805.82
2018,12,27,13,15,917.5,61.5,4.6,14.2,484.5,993.6,790.99
2018,12,27,13,30,910.0,61.0,4.6,14.2,468.0,968.77,774.01
2018,12,27,13,45,898.0,59.5,4.55,14.15,444.0,935.37,750.5
2018,12,27,14,0,886.0,58.0,4.5,14.1,420.0,899.44,725.04
2018,12,27,14,15,868.5,56.5,4.45,13.9,390.0,856.35,694.44
2018,12,27,14,30,851.0,55.0,4.4,13.7,360.0,811.56,662.13
2018,12,27,14,45,825.5,53.0,4.35,13.55,325.0,758.15,622.5
2018,12,27,15,0,800.0,51.0,4.3,13.4,290.0,711.66,587.29
2018,12,27,15,15,762.0,48.0,4.3,13.4,250.5,646.14,536.01
2018,12,27,15,30,724.0,45.0,4.3,13.4,211.0,581.77,483.98
2018,12,27,15,45,664.0,41.0,3.95,12.65,170.0,503.51,417.9
2018,12,27,16,0,604.0,37.0,3.6,11.9,129.0,429.03,351.87
2018,12,27,16,15,501.5,30.5,3.55,11.5,90.5,333.32,263.45
2018,12,27,16,30,399.0,24.0,3.5,11.1,52.0,240.36,126.48
2018,12,27,16,45,217.5,14.0,3.4,10.7,27.5,106.04,0.0
2018,12,27,17,0,36.0,4.0,3.3,10.3,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.25,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
